Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,1,11,15,803.0,98.5,2.3,18.2,535.5,787.34,614.75
2018,2,1,11,30,830.0,94.0,2.4,18.5,557.0,799.55,622.77
2018,2,1,11,45,739.0,122.5,2.45,18.8,539.5,754.51,589.73
2018,2,1,12,0,648.0,151.0,2.5,19.1,522.0,703.43,552.22
2018,2,1,12,15,668.5,145.0,2.55,19.3,529.0,700.55,550.32
2018,2,1,12,30,689.0,139.0,2.6,19.5,536.0,694.36,545.6
2018,2,1,12,45,708.5,131.0,2.65,19.65,535.5,681.83,536.36
2018,2,1,13,0,728.0,123.0,2.7,19.8,535.0,665.83,524.46
2018,2,1,13,15,718.0,122.5,2.65,19.9,520.5,634.36,500.17
2018,2,1,13,30,708.0,122.0,2.6,20.0,506.0,601.09,474.35
2018,2,1,13,45,807.0,92.5,2.6,20.05,514.0,601.0,474.4
2018,2,1,14,0,906.0,63.0,2.6,20.1,522.0,590.36,465.48
2018,2,1,14,15,871.0,66.0,2.45,19.95,487.5,535.93,421.71
2018,2,1,14,30,836.0,69.0,2.3,19.8,453.0,482.97,378.4
2018,2,1,14,45,804.5,67.5,2.1,19.65,414.5,426.47,331.36
2018,2,1,15,0,773.0,66.0,1.9,19.5,376.0,371.17,284.24
2018,2,1,15,15,745.0,63.5,1.9,19.5,338.0,317.6,237.66
2018,2,1,15,30,717.0,61.0,1.9,19.5,300.0,265.6,191.54
2018,2,1,15,45,648.0,60.0,1.45,18.25,254.0,206.24,141.25
2018,2,1,16,0,579.0,59.0,1.0,17.0,208.0,154.69,98.62
2018,2,1,16,15,512.0,53.5,1.1,16.45,166.5,106.29,61.33
2018,2,1,16,30,445.0,48.0,1.2,15.9,125.0,65.27,34.99
2018,2,1,16,45,402.0,38.0,1.25,15.3,91.5,29.88,20.05
2018,2,1,17,0,359.0,28.0,1.3,14.7,58.0,22.78,11.51
2018,2,1,17,15,210.0,17.0,1.3,14.5,32.0,16.2,0.0
2018,2,1,17,30,61.0,6.0,1.3,14.3,6.0,5.72,0.0
2018,2,1,17,45,30.5,3.0,1.35,14.05,3.0,0.0,0.0
2018,2,1,18,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,2,1,18,15,0.0,0.0,1.4,13.65,0.0,0.0,0.0
2018,2,1,18,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,2,1,18,45,0.0,0.0,1.4,13.35,0.0,0.0,0.0
2018,2,1,19,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,2,1,19,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,2,1,19,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,2,1,19,45,0.0,0.0,1.4,12.65,0.0,0.0,0.0
2018,2,1,20,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,2,1,20,15,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,2,1,20,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,2,1,20,45,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,2,1,21,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,2,1,21,15,0.0,0.0,1.45,11.55,0.0,0.0,0.0
2018,2,1,21,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,2,1,21,45,0.0,0.0,1.55,11.3,0.0,0.0,0.0
2018,2,1,22,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,2,1,22,15,0.0,0.0,1.7,11.15,0.0,0.0,0.0
2018,2,1,22,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,2,1,22,45,0.0,0.0,1.9,11.05,0.0,0.0,0.0
2018,2,1,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,2,1,23,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2018,2,1,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,2,1,23,45,0.0,0.0,2.15,10.95,0.0,0.0,0.0
2018,2,2,0,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,2,2,0,15,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,2,2,0,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,2,2,0,45,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,2,2,1,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,2,2,1,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,2,2,1,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,2,2,1,45,0.0,0.0,1.8,9.75,0.0,0.0,0.0
2018,2,2,2,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,2,2,2,15,0.0,0.0,1.8,9.55,0.0,0.0,0.0
2018,2,2,2,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,2,2,2,45,0.0,0.0,1.85,9.4,0.0,0.0,0.0
2018,2,2,3,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,2,2,3,15,0.0,0.0,1.85,9.15,0.0,0.0,0.0
2018,2,2,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,2,2,3,45,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,2,2,4,0,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,2,2,4,15,0.0,0.0,1.75,8.45,0.0,0.0,0.0
2018,2,2,4,30,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,2,2,4,45,0.0,0.0,1.65,8.15,0.0,0.0,0.0
2018,2,2,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,2,2,5,15,0.0,0.0,1.55,7.85,0.0,0.0,0.0
2018,2,2,5,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,2,2,5,45,0.0,0.0,1.45,7.6,0.0,0.0,0.0
2018,2,2,6,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,2,2,6,15,0.0,0.0,1.5,7.75,0.0,0.0,0.0
2018,2,2,6,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,2,2,6,45,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,2,2,7,0,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,2,2,7,15,141.5,10.0,2.1,9.1,17.5,65.55,0.0
2018,2,2,7,30,283.0,20.0,2.4,9.8,35.0,165.2,0.0
2018,2,2,7,45,388.5,28.0,2.7,10.55,71.0,251.52,190.98
2018,2,2,8,0,494.0,36.0,3.0,11.3,107.0,333.46,271.72
2018,2,2,8,15,514.0,46.5,2.95,11.9,143.0,377.97,313.52
2018,2,2,8,30,534.0,57.0,2.9,12.5,179.0,422.79,353.07
2018,2,2,8,45,593.0,62.5,2.85,13.1,224.0,486.66,406.21
2018,2,2,9,0,652.0,68.0,2.8,13.7,269.0,552.66,458.88
2018,2,2,9,15,595.0,87.5,2.8,14.25,290.5,554.69,458.72
2018,2,2,9,30,538.0,107.0,2.8,14.8,312.0,550.33,453.26
2018,2,2,9,45,641.0,98.0,2.75,15.35,365.0,630.21,514.27
2018,2,2,10,0,744.0,89.0,2.7,15.9,418.0,710.82,572.13
2018,2,2,10,15,782.5,86.0,2.7,16.35,453.0,744.48,594.34
2018,2,2,10,30,821.0,83.0,2.7,16.8,488.0,780.09,618.02
2018,2,2,10,45,818.5,88.0,2.65,17.25,508.5,789.33,622.08
2018,2,2,11,0,816.0,93.0,2.6,17.7,529.0,795.2,624.0
2018,2,2,11,15,699.0,131.0,2.6,18.0,512.5,745.98,587.08
2018,2,2,11,30,582.0,169.0,2.6,18.3,496.0,682.81,539.11
2018,2,2,11,45,580.0,172.0,2.55,18.65,502.5,677.88,534.4
2018,2,2,12,0,578.0,175.0,2.5,19.0,509.0,670.61,527.58
2018,2,2,12,15,609.5,165.0,2.55,19.25,518.0,677.81,532.75
2018,2,2,12,30,641.0,155.0,2.6,19.5,527.0,677.03,532.07
2018,2,2,12,45,759.5,119.5,2.6,19.8,555.5,708.88,556.11
2018,2,2,13,0,878.0,84.0,2.6,20.1,584.0,725.73,567.7
2018,2,2,13,15,858.0,86.0,2.65,20.1,565.0,690.63,542.64
2018,2,2,13,30,838.0,88.0,2.7,20.1,546.0,649.7,511.85
2018,2,2,13,45,839.0,85.0,2.75,20.15,528.5,614.89,485.14
2018,2,2,14,0,840.0,82.0,2.8,20.2,511.0,577.51,455.73
2018,2,2,14,15,807.0,82.0,2.65,20.05,476.0,522.75,412.07
2018,2,2,14,30,774.0,82.0,2.5,19.9,441.0,468.65,368.09
2018,2,2,14,45,771.0,74.5,2.4,19.75,410.0,421.13,328.23
2018,2,2,15,0,768.0,67.0,2.3,19.6,379.0,372.26,286.02
2018,2,2,15,15,761.0,64.0,2.3,19.6,347.5,325.43,244.18
2018,2,2,15,30,754.0,61.0,2.3,19.6,316.0,277.94,200.84
2018,2,2,15,45,722.5,57.0,1.65,18.4,274.5,223.38,152.65
2018,2,2,16,0,691.0,53.0,1.0,17.2,233.0,171.38,107.53
2018,2,2,16,15,608.0,49.5,1.05,16.55,186.0,114.86,64.18
2018,2,2,16,30,525.0,46.0,1.1,15.9,139.0,68.97,35.2
2018,2,2,16,45,439.5,38.0,1.15,15.25,100.0,29.72,19.99
2018,2,2,17,0,354.0,30.0,1.2,14.6,61.0,24.54,13.39
2018,2,2,17,15,204.5,18.0,1.2,14.4,33.5,17.16,0.0
2018,2,2,17,30,55.0,6.0,1.2,14.2,6.0,5.72,0.0
2018,2,2,17,45,27.5,3.0,1.25,13.95,3.0,0.0,0.0
2018,2,2,18,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,2,2,18,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,2,2,18,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,2,2,18,45,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,2,2,19,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,2,2,19,15,0.0,0.0,1.3,12.75,0.0,0.0,0.0
2018,2,2,19,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,2,2,19,45,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,2,2,20,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,2,2,20,15,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,2,2,20,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,2,2,20,45,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,2,2,21,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,2,2,21,15,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,2,2,21,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,2,2,21,45,0.0,0.0,1.25,10.95,0.0,0.0,0.0
2018,2,2,22,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,2,2,22,15,0.0,0.0,1.25,10.6,0.0,0.0,0.0
2018,2,2,22,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,2,2,22,45,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,2,2,23,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,2,2,23,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2018,2,2,23,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,2,2,23,45,0.0,0.0,1.45,9.8,0.0,0.0,0.0
2018,2,3,0,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,2,3,0,15,0.0,0.0,1.55,9.6,0.0,0.0,0.0
2018,2,3,0,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,2,3,0,45,0.0,0.0,1.65,9.45,0.0,0.0,0.0
2018,2,3,1,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,2,3,1,15,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,2,3,1,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,2,3,1,45,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,2,3,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,2,3,2,15,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,2,3,2,30,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,2,3,2,45,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,2,3,3,0,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,2,3,3,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,2,3,3,30,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,2,3,3,45,0.0,0.0,1.65,8.3,0.0,0.0,0.0
2018,2,3,4,0,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,2,3,4,15,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,2,3,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,2,3,4,45,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,2,3,5,0,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,2,3,5,15,0.0,0.0,1.55,7.75,0.0,0.0,0.0
2018,2,3,5,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,2,3,5,45,0.0,0.0,1.5,7.65,0.0,0.0,0.0
2018,2,3,6,0,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,2,3,6,15,0.0,0.0,1.45,7.9,0.0,0.0,0.0
2018,2,3,6,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,2,3,6,45,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2018,2,3,7,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,2,3,7,15,139.5,11.0,1.55,9.75,19.0,65.93,0.0
2018,2,3,7,30,279.0,22.0,1.8,10.7,38.0,166.6,8.4
2018,2,3,7,45,409.5,30.0,2.05,11.6,77.5,264.78,202.0
2018,2,3,8,0,540.0,38.0,2.3,12.5,117.0,355.5,287.96
2018,2,3,8,15,610.0,43.5,2.4,13.15,162.0,425.73,350.17
2018,2,3,8,30,680.0,49.0,2.5,13.8,207.0,499.43,412.52
2018,2,3,8,45,722.5,52.5,2.6,14.45,251.0,555.82,458.83
2018,2,3,9,0,765.0,56.0,2.7,15.1,295.0,612.68,502.97
2018,2,3,9,15,794.0,59.5,2.7,15.7,337.0,659.94,537.17
2018,2,3,9,30,823.0,63.0,2.7,16.3,379.0,706.03,569.46
2018,2,3,9,45,843.5,65.5,2.7,16.9,416.0,742.78,594.0
2018,2,3,10,0,864.0,68.0,2.7,17.5,453.0,770.63,611.59
2018,2,3,10,15,877.0,69.0,2.65,17.9,483.0,794.55,626.29
2018,2,3,10,30,890.0,70.0,2.6,18.3,513.0,815.53,638.73
2018,2,3,10,45,899.0,72.0,2.55,18.7,537.5,831.31,647.44
2018,2,3,11,0,908.0,74.0,2.5,19.1,562.0,843.68,653.78
2018,2,3,11,15,914.5,74.5,2.45,19.35,579.0,848.65,655.4
2018,2,3,11,30,921.0,75.0,2.4,19.6,596.0,850.02,654.7
2018,2,3,11,45,923.5,75.5,2.4,19.9,605.0,844.49,649.64
2018,2,3,12,0,926.0,76.0,2.4,20.2,614.0,835.35,642.29
2018,2,3,12,15,925.5,76.0,2.4,20.35,615.0,819.67,630.92
2018,2,3,12,30,925.0,76.0,2.4,20.5,616.0,800.55,617.3
2018,2,3,12,45,922.0,76.0,2.35,20.65,609.5,776.21,599.76
2018,2,3,13,0,919.0,76.0,2.3,20.8,603.0,748.72,580.09
2018,2,3,13,15,914.5,75.0,2.3,20.85,589.0,716.08,557.3
2018,2,3,13,30,910.0,74.0,2.3,20.9,575.0,680.69,531.54
2018,2,3,13,45,902.0,73.0,2.25,20.9,553.5,640.56,500.82
2018,2,3,14,0,894.0,72.0,2.2,20.9,532.0,598.3,467.88
2018,2,3,14,15,882.0,70.5,2.1,20.8,504.0,551.46,430.69
2018,2,3,14,30,870.0,69.0,2.0,20.7,476.0,503.28,391.53
2018,2,3,14,45,853.0,66.5,1.95,20.6,441.5,450.78,348.17
2018,2,3,15,0,836.0,64.0,1.9,20.5,407.0,397.91,303.27
2018,2,3,15,15,810.5,61.5,1.9,20.5,367.0,341.73,254.69
2018,2,3,15,30,785.0,59.0,1.9,20.5,327.0,286.73,206.09
2018,2,3,15,45,750.5,55.0,1.35,19.35,284.0,229.66,156.1
2018,2,3,16,0,716.0,51.0,0.8,18.2,241.0,175.44,109.35
2018,2,3,16,15,661.5,46.5,0.8,17.8,196.5,121.53,66.93
2018,2,3,16,30,607.0,42.0,0.8,17.4,152.0,73.45,35.66
2018,2,3,16,45,502.5,35.5,0.8,17.05,109.0,27.32,17.84
2018,2,3,17,0,398.0,29.0,0.8,16.7,66.0,23.38,12.79
2018,2,3,17,15,228.0,17.5,0.75,16.65,36.0,14.35,0.0
2018,2,3,17,30,58.0,6.0,0.7,16.6,6.0,5.72,0.0
2018,2,3,17,45,29.0,3.0,0.7,16.55,3.0,0.0,0.0
2018,2,3,18,0,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,2,3,18,15,0.0,0.0,0.75,16.3,0.0,0.0,0.0
2018,2,3,18,30,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,2,3,18,45,0.0,0.0,0.85,15.9,0.0,0.0,0.0
2018,2,3,19,0,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,2,3,19,15,0.0,0.0,0.95,15.45,0.0,0.0,0.0
2018,2,3,19,30,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,2,3,19,45,0.0,0.0,1.05,14.95,0.0,0.0,0.0
2018,2,3,20,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,2,3,20,15,0.0,0.0,1.1,14.55,0.0,0.0,0.0
2018,2,3,20,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,2,3,20,45,0.0,0.0,1.15,14.25,0.0,0.0,0.0
2018,2,3,21,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,2,3,21,15,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,2,3,21,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,2,3,21,45,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,2,3,22,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,2,3,22,15,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,2,3,22,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,2,3,22,45,0.0,0.0,1.2,12.45,0.0,0.0,0.0
2018,2,3,23,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,2,3,23,15,0.0,0.0,1.2,11.95,0.0,0.0,0.0
2018,2,3,23,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,2,3,23,45,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,2,4,0,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,2,4,0,15,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,2,4,0,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,2,4,0,45,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,2,4,1,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,2,4,1,15,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,2,4,1,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,2,4,1,45,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,2,4,2,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,2,4,2,15,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,2,4,2,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,2,4,2,45,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,2,4,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,2,4,3,15,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,2,4,3,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,2,4,3,45,0.0,0.0,1.15,9.85,0.0,0.0,0.0
2018,2,4,4,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,2,4,4,15,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,2,4,4,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,2,4,4,45,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,2,4,5,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,2,4,5,15,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,2,4,5,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,2,4,5,45,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,2,4,6,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,2,4,6,15,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,2,4,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,2,4,6,45,0.0,0.0,1.05,10.2,0.0,0.0,0.0
2018,2,4,7,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,2,4,7,15,0.5,5.5,1.0,11.05,5.5,5.44,0.0
2018,2,4,7,30,1.0,11.0,1.0,11.7,11.0,10.64,0.0
2018,2,4,7,45,0.5,19.5,0.95,12.35,19.5,18.33,9.1
2018,2,4,8,0,0.0,28.0,0.9,13.0,28.0,25.99,16.25
2018,2,4,8,15,0.0,38.5,1.05,13.45,38.5,35.76,24.85
2018,2,4,8,30,0.0,49.0,1.2,13.9,49.0,45.54,33.36
2018,2,4,8,45,101.5,81.5,1.35,14.35,113.5,162.09,134.04
2018,2,4,9,0,203.0,114.0,1.5,14.8,178.0,286.31,237.51
2018,2,4,9,15,126.0,126.5,1.6,15.2,168.0,238.22,196.13
2018,2,4,9,30,49.0,139.0,1.7,15.6,158.0,185.54,150.79
2018,2,4,9,45,95.0,154.0,1.8,16.05,195.0,249.43,203.7
2018,2,4,10,0,141.0,169.0,1.9,16.5,232.0,303.34,247.25
2018,2,4,10,15,215.0,188.5,1.95,16.95,292.5,386.21,313.2
2018,2,4,10,30,289.0,208.0,2.0,17.4,353.0,483.24,387.71
2018,2,4,10,45,400.0,193.5,2.1,17.85,404.5,570.42,454.31
2018,2,4,11,0,511.0,179.0,2.2,18.3,456.0,645.24,510.46
2018,2,4,11,15,548.5,174.0,2.2,18.55,479.5,668.49,526.54
2018,2,4,11,30,586.0,169.0,2.2,18.8,503.0,689.38,541.17
2018,2,4,11,45,665.0,149.0,2.25,19.1,534.0,730.58,571.02
2018,2,4,12,0,744.0,129.0,2.3,19.4,565.0,761.82,592.43
2018,2,4,12,15,830.5,106.0,2.2,19.45,593.5,787.4,609.34
2018,2,4,12,30,917.0,83.0,2.1,19.5,622.0,805.14,620.68
2018,2,4,12,45,912.5,83.5,2.05,19.5,615.5,780.31,602.82
2018,2,4,13,0,908.0,84.0,2.0,19.5,609.0,752.43,583.25
2018,2,4,13,15,904.5,83.0,2.0,19.5,595.5,720.68,561.29
2018,2,4,13,30,901.0,82.0,2.0,19.5,582.0,686.15,536.17
2018,2,4,13,45,893.5,80.5,2.0,19.5,560.5,645.96,505.81
2018,2,4,14,0,886.0,79.0,2.0,19.5,539.0,603.64,473.17
2018,2,4,14,15,875.0,76.5,1.95,19.5,510.5,557.95,436.9
2018,2,4,14,30,864.0,74.0,1.9,19.5,482.0,508.86,397.14
2018,2,4,14,45,849.0,71.0,1.9,19.5,447.5,456.35,353.82
2018,2,4,15,0,834.0,68.0,1.9,19.5,413.0,403.38,308.82
2018,2,4,15,15,808.5,65.0,1.9,19.5,373.0,346.62,259.73
2018,2,4,15,30,783.0,62.0,1.9,19.5,333.0,291.06,210.6
2018,2,4,15,45,748.0,58.0,1.45,18.35,289.5,233.8,160.43
2018,2,4,16,0,713.0,54.0,1.0,17.2,246.0,179.46,113.46
2018,2,4,16,15,658.5,48.5,1.05,16.55,200.5,124.56,69.92
2018,2,4,16,30,604.0,43.0,1.1,15.9,155.0,75.52,37.33
2018,2,4,16,45,509.5,36.5,1.15,15.3,112.5,29.02,19.52
2018,2,4,17,0,415.0,30.0,1.2,14.7,70.0,24.16,13.87
2018,2,4,17,15,255.0,19.5,1.2,14.65,40.0,16.18,0.0
2018,2,4,17,30,95.0,9.0,1.2,14.6,10.0,8.58,0.0
2018,2,4,17,45,47.5,4.5,1.2,14.5,5.0,0.0,0.0
2018,2,4,18,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,2,4,18,15,0.0,0.0,1.2,14.35,0.0,0.0,0.0
2018,2,4,18,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,2,4,18,45,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,2,4,19,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,2,4,19,15,0.0,0.0,1.2,13.95,0.0,0.0,0.0
2018,2,4,19,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,2,4,19,45,0.0,0.0,1.25,13.7,0.0,0.0,0.0
2018,2,4,20,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,2,4,20,15,0.0,0.0,1.25,13.55,0.0,0.0,0.0
2018,2,4,20,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,2,4,20,45,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,2,4,21,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,2,4,21,15,0.0,0.0,1.15,13.2,0.0,0.0,0.0
2018,2,4,21,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,2,4,21,45,0.0,0.0,1.05,12.95,0.0,0.0,0.0
2018,2,4,22,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,2,4,22,15,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,2,4,22,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,2,4,22,45,0.0,0.0,0.95,12.95,0.0,0.0,0.0
2018,2,4,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,2,4,23,15,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,2,4,23,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,2,4,23,45,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,2,5,0,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,2,5,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2018,2,5,0,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,2,5,0,45,0.0,0.0,1.05,11.6,0.0,0.0,0.0
2018,2,5,1,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,2,5,1,15,0.0,0.0,1.15,11.1,0.0,0.0,0.0
2018,2,5,1,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,2,5,1,45,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2018,2,5,2,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,2,5,2,15,0.0,0.0,1.35,9.85,0.0,0.0,0.0
2018,2,5,2,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,2,5,2,45,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,2,5,3,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,2,5,3,15,0.0,0.0,1.45,8.8,0.0,0.0,0.0
2018,2,5,3,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,2,5,3,45,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,2,5,4,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,2,5,4,15,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,2,5,4,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,2,5,4,45,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,2,5,5,0,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,2,5,5,15,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,2,5,5,30,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,2,5,5,45,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,2,5,6,0,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,2,5,6,15,0.0,0.0,1.5,8.35,0.0,0.0,0.0
2018,2,5,6,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,2,5,6,45,0.0,0.0,1.5,8.85,0.0,0.0,0.0
2018,2,5,7,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,2,5,7,15,135.5,11.5,1.7,9.85,20.0,65.28,0.0
2018,2,5,7,30,271.0,23.0,1.9,10.6,40.0,167.44,52.75
2018,2,5,7,45,395.0,32.0,2.1,11.3,80.0,261.42,203.19
2018,2,5,8,0,519.0,41.0,2.3,12.0,120.0,356.11,289.97
2018,2,5,8,15,587.5,46.5,2.4,12.6,164.5,423.92,349.98
2018,2,5,8,30,656.0,52.0,2.5,13.2,209.0,491.29,407.41
2018,2,5,8,45,699.0,56.5,2.6,13.85,253.5,548.77,454.49
2018,2,5,9,0,742.0,61.0,2.7,14.5,298.0,606.84,499.6
2018,2,5,9,15,775.0,63.5,2.85,15.15,340.0,655.37,535.35
2018,2,5,9,30,808.0,66.0,3.0,15.8,382.0,702.96,569.48
2018,2,5,9,45,726.0,90.0,3.1,16.5,394.0,691.0,558.04
2018,2,5,10,0,644.0,114.0,3.2,17.2,406.0,668.13,538.81
2018,2,5,10,15,585.5,138.0,3.25,17.75,417.0,657.26,528.38
2018,2,5,10,30,527.0,162.0,3.3,18.3,428.0,637.67,510.74
2018,2,5,10,45,444.0,190.5,3.35,18.9,422.0,604.41,482.1
2018,2,5,11,0,361.0,219.0,3.4,19.5,416.0,555.0,441.62
2018,2,5,11,15,322.5,236.0,3.4,19.95,416.0,540.48,428.48
2018,2,5,11,30,284.0,253.0,3.4,20.4,416.0,524.46,414.1
2018,2,5,11,45,385.0,231.5,3.4,20.9,456.5,577.55,455.38
2018,2,5,12,0,486.0,210.0,3.4,21.4,497.0,640.06,502.09
2018,2,5,12,15,576.5,182.0,3.3,21.7,523.0,670.77,525.0
2018,2,5,12,30,667.0,154.0,3.2,22.0,549.0,701.71,547.65
2018,2,5,12,45,793.5,115.0,3.15,22.3,580.5,733.45,570.47
2018,2,5,13,0,920.0,76.0,3.1,22.6,612.0,754.81,584.95
2018,2,5,13,15,916.0,75.0,3.0,22.7,598.0,722.42,561.26
2018,2,5,13,30,912.0,74.0,2.9,22.8,584.0,687.23,535.33
2018,2,5,13,45,904.5,72.5,2.75,22.9,562.5,646.69,503.77
2018,2,5,14,0,897.0,71.0,2.6,23.0,541.0,603.98,470.07
2018,2,5,14,15,885.5,69.0,2.4,22.85,512.0,556.61,432.46
2018,2,5,14,30,874.0,67.0,2.2,22.7,483.0,507.87,392.92
2018,2,5,14,45,857.5,64.5,2.05,22.6,448.5,455.24,349.51
2018,2,5,15,0,841.0,62.0,1.9,22.5,414.0,402.25,304.65
2018,2,5,15,15,816.5,60.0,1.9,22.5,374.5,346.35,256.71
2018,2,5,15,30,792.0,58.0,1.9,22.5,335.0,291.61,208.67
2018,2,5,15,45,757.0,54.5,1.45,21.15,291.5,234.26,159.02
2018,2,5,16,0,722.0,51.0,1.0,19.8,248.0,179.8,112.38
2018,2,5,16,15,667.5,46.5,1.05,19.2,203.0,125.18,69.26
2018,2,5,16,30,613.0,42.0,1.1,18.6,158.0,76.38,36.96
2018,2,5,16,45,521.5,35.5,1.15,18.05,115.0,31.64,21.56
2018,2,5,17,0,430.0,29.0,1.2,17.5,72.0,23.03,13.03
2018,2,5,17,15,268.0,19.5,1.2,17.35,41.5,16.0,0.0
2018,2,5,17,30,106.0,10.0,1.2,17.2,11.0,9.53,0.0
2018,2,5,17,45,53.0,5.0,1.2,17.0,5.5,0.0,0.0
2018,2,5,18,0,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,2,5,18,15,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,2,5,18,30,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,2,5,18,45,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,2,5,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,2,5,19,15,0.0,0.0,1.2,15.75,0.0,0.0,0.0
2018,2,5,19,30,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,2,5,19,45,0.0,0.0,1.25,15.25,0.0,0.0,0.0
2018,2,5,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,2,5,20,15,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,2,5,20,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,2,5,20,45,0.0,0.0,1.35,14.1,0.0,0.0,0.0
2018,2,5,21,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,2,5,21,15,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,2,5,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,2,5,21,45,0.0,0.0,1.45,12.6,0.0,0.0,0.0
2018,2,5,22,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,2,5,22,15,0.0,0.0,1.6,11.95,0.0,0.0,0.0
2018,2,5,22,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,2,5,22,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,2,5,23,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,2,5,23,15,0.0,0.0,2.05,11.1,0.0,0.0,0.0
2018,2,5,23,30,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,2,5,23,45,0.0,0.0,2.35,10.7,0.0,0.0,0.0
2018,2,6,0,0,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,2,6,0,15,0.0,0.0,2.55,10.3,0.0,0.0,0.0
2018,2,6,0,30,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,2,6,0,45,0.0,0.0,2.65,9.9,0.0,0.0,0.0
2018,2,6,1,0,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,2,6,1,15,0.0,0.0,2.7,9.55,0.0,0.0,0.0
2018,2,6,1,30,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,2,6,1,45,0.0,0.0,2.7,9.25,0.0,0.0,0.0
2018,2,6,2,0,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,2,6,2,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2018,2,6,2,30,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,2,6,2,45,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,2,6,3,0,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,2,6,3,15,0.0,0.0,2.85,8.6,0.0,0.0,0.0
2018,2,6,3,30,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,2,6,3,45,0.0,0.0,2.9,8.45,0.0,0.0,0.0
2018,2,6,4,0,0.0,0.0,2.9,8.4,0.0,0.0,0.0
2018,2,6,4,15,0.0,0.0,2.9,8.25,0.0,0.0,0.0
2018,2,6,4,30,0.0,0.0,2.9,8.1,0.0,0.0,0.0
2018,2,6,4,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2018,2,6,5,0,0.0,0.0,2.8,7.9,0.0,0.0,0.0
2018,2,6,5,15,0.0,0.0,2.75,7.7,0.0,0.0,0.0
2018,2,6,5,30,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2018,2,6,5,45,0.0,0.0,2.65,7.3,0.0,0.0,0.0
2018,2,6,6,0,0.0,0.0,2.6,7.1,0.0,0.0,0.0
2018,2,6,6,15,0.0,0.0,2.7,7.3,0.0,0.0,0.0
2018,2,6,6,30,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2018,2,6,6,45,17.0,1.5,2.9,7.75,1.0,0.0,0.0
2018,2,6,7,0,34.0,3.0,3.0,8.0,2.0,0.0,0.0
2018,2,6,7,15,217.0,13.0,3.2,8.75,25.5,99.77,0.0
2018,2,6,7,30,400.0,23.0,3.4,9.5,49.0,220.64,92.62
2018,2,6,7,45,512.0,30.0,3.55,10.2,91.5,311.78,245.89
2018,2,6,8,0,624.0,37.0,3.7,10.9,134.0,404.07,332.09
2018,2,6,8,15,688.0,41.0,3.8,11.6,181.0,472.74,393.68
2018,2,6,8,30,752.0,45.0,3.9,12.3,228.0,544.32,454.86
2018,2,6,8,45,792.5,48.5,4.0,13.05,274.5,602.24,502.52
2018,2,6,9,0,833.0,52.0,4.1,13.8,321.0,654.58,542.26
2018,2,6,9,15,859.5,54.5,4.15,14.45,364.0,700.77,575.93
2018,2,6,9,30,886.0,57.0,4.2,15.1,407.0,745.6,607.58
2018,2,6,9,45,904.5,59.0,4.3,15.75,445.0,781.79,632.41
2018,2,6,10,0,923.0,61.0,4.4,16.4,483.0,815.5,655.03
2018,2,6,10,15,932.5,62.5,4.4,16.95,513.5,838.5,669.1
2018,2,6,10,30,942.0,64.0,4.4,17.5,544.0,858.21,680.72
2018,2,6,10,45,950.5,65.0,4.45,18.0,569.0,873.01,689.28
2018,2,6,11,0,959.0,66.0,4.5,18.5,594.0,884.21,695.33
2018,2,6,11,15,965.0,66.5,4.55,18.85,611.5,888.99,697.32
2018,2,6,11,30,971.0,67.0,4.6,19.2,629.0,889.97,696.76
2018,2,6,11,45,972.5,67.0,4.6,19.5,637.5,882.79,690.32
2018,2,6,12,0,974.0,67.0,4.6,19.8,646.0,871.82,681.39
2018,2,6,12,15,972.5,68.5,4.6,20.0,647.5,856.47,669.77
2018,2,6,12,30,971.0,70.0,4.6,20.2,649.0,837.47,655.68
2018,2,6,12,45,967.5,70.5,4.6,20.35,642.5,812.28,637.36
2018,2,6,13,0,964.0,71.0,4.6,20.5,636.0,783.78,616.71
2018,2,6,13,15,958.0,70.0,4.55,20.5,620.5,748.7,591.33
2018,2,6,13,30,952.0,69.0,4.5,20.5,605.0,710.81,563.69
2018,2,6,13,45,944.5,67.5,4.4,20.5,583.0,668.81,530.64
2018,2,6,14,0,937.0,66.0,4.3,20.5,561.0,624.52,495.24
2018,2,6,14,15,925.5,65.0,4.05,20.35,532.0,576.51,456.28
2018,2,6,14,30,914.0,64.0,3.8,20.2,503.0,527.0,415.21
2018,2,6,14,45,896.0,61.5,3.55,20.0,466.5,471.74,368.76
2018,2,6,15,0,878.0,59.0,3.3,19.8,430.0,416.17,320.86
2018,2,6,15,15,854.5,57.0,3.3,19.8,389.5,359.17,270.77
2018,2,6,15,30,831.0,55.0,3.3,19.8,349.0,302.99,220.33
2018,2,6,15,45,796.5,52.0,2.65,18.45,304.5,243.05,167.45
2018,2,6,16,0,762.0,49.0,2.0,17.1,260.0,186.82,118.29
2018,2,6,16,15,708.0,45.5,1.95,16.15,214.0,130.74,73.1
2018,2,6,16,30,654.0,42.0,1.9,15.2,168.0,80.37,39.08
2018,2,6,16,45,551.5,36.5,1.85,14.25,122.5,33.85,23.91
2018,2,6,17,0,449.0,31.0,1.8,13.3,77.0,24.75,14.96
2018,2,6,17,15,286.5,20.5,1.8,13.0,44.5,16.82,0.0
2018,2,6,17,30,124.0,10.0,1.8,12.7,12.0,9.53,0.0
2018,2,6,17,45,62.0,5.0,1.75,12.4,6.0,0.0,0.0
2018,2,6,18,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,2,6,18,15,0.0,0.0,1.65,11.9,0.0,0.0,0.0
2018,2,6,18,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,2,6,18,45,0.0,0.0,1.55,11.45,0.0,0.0,0.0
2018,2,6,19,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,2,6,19,15,0.0,0.0,1.45,11.05,0.0,0.0,0.0
2018,2,6,19,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,2,6,19,45,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,2,6,20,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,2,6,20,15,0.0,0.0,1.35,10.55,0.0,0.0,0.0
2018,2,6,20,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,2,6,20,45,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,2,6,21,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,2,6,21,15,0.0,0.0,1.3,10.05,0.0,0.0,0.0
2018,2,6,21,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,2,6,21,45,0.0,0.0,1.3,9.75,0.0,0.0,0.0
2018,2,6,22,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,2,6,22,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,2,6,22,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,2,6,22,45,0.0,0.0,1.3,9.25,0.0,0.0,0.0
2018,2,6,23,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,2,6,23,15,0.0,0.0,1.3,9.05,0.0,0.0,0.0
2018,2,6,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,2,6,23,45,0.0,0.0,1.25,8.95,0.0,0.0,0.0
2018,2,7,0,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,2,7,0,15,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,2,7,0,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,2,7,0,45,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,2,7,1,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,2,7,1,15,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,2,7,1,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,2,7,1,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,2,7,2,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,2,7,2,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,2,7,2,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,2,7,2,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,2,7,3,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,2,7,3,15,0.0,0.0,1.2,8.45,0.0,0.0,0.0
2018,2,7,3,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,2,7,3,45,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,2,7,4,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,2,7,4,15,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,2,7,4,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,2,7,4,45,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,2,7,5,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,2,7,5,15,0.0,0.0,1.25,8.2,0.0,0.0,0.0
2018,2,7,5,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,2,7,5,45,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,2,7,6,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,2,7,6,15,0.0,0.0,1.25,8.45,0.0,0.0,0.0
2018,2,7,6,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,2,7,6,45,11.5,1.5,1.15,8.9,1.0,0.0,0.0
2018,2,7,7,0,23.0,3.0,1.1,9.1,2.0,0.0,0.0
2018,2,7,7,15,171.0,14.0,1.25,10.0,24.5,82.52,0.0
2018,2,7,7,30,319.0,25.0,1.4,10.9,47.0,194.61,95.4
2018,2,7,7,45,431.5,33.0,1.6,11.85,87.5,282.4,221.31
2018,2,7,8,0,544.0,41.0,1.8,12.8,128.0,371.98,301.95
2018,2,7,8,15,611.0,46.5,1.9,13.35,173.5,435.61,358.01
2018,2,7,8,30,678.0,52.0,2.0,13.9,219.0,508.4,418.8
2018,2,7,8,45,720.5,56.5,2.15,14.5,264.5,566.61,465.91
2018,2,7,9,0,763.0,61.0,2.3,15.1,310.0,625.34,510.79
2018,2,7,9,15,791.5,64.0,2.35,15.8,352.0,672.11,544.02
2018,2,7,9,30,820.0,67.0,2.4,16.5,394.0,717.64,575.43
2018,2,7,9,45,840.0,69.0,2.45,17.2,431.0,753.72,599.17
2018,2,7,10,0,860.0,71.0,2.5,17.9,468.0,787.49,620.84
2018,2,7,10,15,874.0,73.0,2.45,18.4,499.5,806.97,631.77
2018,2,7,10,30,888.0,75.0,2.4,18.9,531.0,830.23,645.39
2018,2,7,10,45,898.0,76.5,2.35,19.35,556.0,846.38,653.98
2018,2,7,11,0,908.0,78.0,2.3,19.8,581.0,859.13,660.28
2018,2,7,11,15,914.0,78.5,2.25,20.1,598.0,863.79,661.44
2018,2,7,11,30,920.0,79.0,2.2,20.4,615.0,864.84,660.32
2018,2,7,11,45,923.5,79.5,2.1,20.7,625.0,860.16,654.98
2018,2,7,12,0,927.0,80.0,2.0,21.0,635.0,851.82,647.34
2018,2,7,12,15,924.0,81.5,2.0,21.2,636.0,835.8,635.79
2018,2,7,12,30,921.0,83.0,2.0,21.4,637.0,816.36,622.09
2018,2,7,12,45,914.5,84.0,2.0,21.6,629.5,790.41,603.97
2018,2,7,13,0,908.0,85.0,2.0,21.8,622.0,761.46,583.85
2018,2,7,13,15,903.0,84.5,1.95,21.85,608.0,729.1,561.27
2018,2,7,13,30,898.0,84.0,1.9,21.9,594.0,694.02,536.05
2018,2,7,13,45,889.5,83.0,1.9,21.95,572.5,653.66,505.95
2018,2,7,14,0,881.0,82.0,1.9,22.0,551.0,613.3,475.12
2018,2,7,14,15,868.5,80.0,1.85,21.85,522.0,565.23,438.0
2018,2,7,14,30,856.0,78.0,1.8,21.7,493.0,515.92,398.97
2018,2,7,14,45,838.0,76.0,1.75,21.55,458.5,463.14,356.17
2018,2,7,15,0,820.0,74.0,1.7,21.4,424.0,410.18,311.96
2018,2,7,15,15,794.5,71.0,1.7,21.4,383.5,353.7,263.87
2018,2,7,15,30,769.0,68.0,1.7,21.4,343.0,298.45,215.7
2018,2,7,15,45,732.0,64.0,1.45,20.05,299.0,241.0,166.34
2018,2,7,16,0,695.0,60.0,1.2,18.7,255.0,186.73,119.99
2018,2,7,16,15,639.5,54.5,1.25,17.7,209.5,130.12,74.95
2018,2,7,16,30,584.0,49.0,1.3,16.7,164.0,81.22,41.63
2018,2,7,16,45,453.0,42.5,1.3,15.7,117.0,36.99,26.54
2018,2,7,17,0,322.0,36.0,1.3,14.7,70.0,29.27,18.82
2018,2,7,17,15,205.0,23.5,1.35,14.3,41.0,19.6,0.54
2018,2,7,17,30,88.0,11.0,1.4,13.9,12.0,10.48,0.0
2018,2,7,17,45,44.0,5.5,1.4,13.55,6.0,0.0,0.0
2018,2,7,18,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,2,7,18,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,2,7,18,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,2,7,18,45,0.0,0.0,1.35,12.6,0.0,0.0,0.0
2018,2,7,19,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,2,7,19,15,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,2,7,19,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,2,7,19,45,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,2,7,20,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,2,7,20,15,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,2,7,20,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,2,7,20,45,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,2,7,21,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,2,7,21,15,0.0,0.0,1.25,12.1,0.0,0.0,0.0
2018,2,7,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,2,7,21,45,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,2,7,22,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,2,7,22,15,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,2,7,22,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,2,7,22,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,2,7,23,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,2,7,23,15,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,2,7,23,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,2,7,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,2,8,0,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,2,8,0,15,0.0,0.0,1.25,10.75,0.0,0.0,0.0
2018,2,8,0,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,2,8,0,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,2,8,1,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,2,8,1,15,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,2,8,1,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,2,8,1,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2018,2,8,2,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,2,8,2,15,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,2,8,2,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,2,8,2,45,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,2,8,3,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,2,8,3,15,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,2,8,3,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,2,8,3,45,0.0,0.0,1.15,9.45,0.0,0.0,0.0
2018,2,8,4,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,2,8,4,15,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,2,8,4,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,2,8,4,45,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,2,8,5,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,2,8,5,15,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,2,8,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,2,8,5,45,0.0,0.0,1.15,8.9,0.0,0.0,0.0
2018,2,8,6,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,2,8,6,15,0.0,0.0,1.15,8.95,0.0,0.0,0.0
2018,2,8,6,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,2,8,6,45,12.5,1.5,1.05,9.3,1.0,0.0,0.0
2018,2,8,7,0,25.0,3.0,1.0,9.5,2.0,0.0,0.0
2018,2,8,7,15,178.0,14.5,1.0,10.25,26.0,86.18,0.0
2018,2,8,7,30,331.0,26.0,1.0,11.0,50.0,203.04,112.0
2018,2,8,7,45,443.0,33.5,1.0,11.75,91.0,289.67,227.32
2018,2,8,8,0,555.0,41.0,1.0,12.5,132.0,379.2,306.36
2018,2,8,8,15,621.0,47.0,0.95,13.05,178.5,443.64,361.44
2018,2,8,8,30,687.0,53.0,0.9,13.6,225.0,516.99,420.49
2018,2,8,8,45,729.0,57.0,0.9,14.15,270.5,574.77,465.23
2018,2,8,9,0,771.0,61.0,0.9,14.7,316.0,632.98,507.32
2018,2,8,9,15,802.5,63.5,0.9,15.4,359.0,681.66,540.2
2018,2,8,9,30,834.0,66.0,0.9,16.1,402.0,729.23,571.26
2018,2,8,9,45,857.0,67.0,0.95,16.75,440.0,766.79,595.2
2018,2,8,10,0,880.0,68.0,1.0,17.4,478.0,795.36,612.59
2018,2,8,10,15,894.0,70.0,1.05,17.9,510.0,822.01,628.91
2018,2,8,10,30,908.0,72.0,1.1,18.4,542.0,845.62,643.06
2018,2,8,10,45,918.0,73.0,1.15,18.9,567.5,861.41,651.92
2018,2,8,11,0,928.0,74.0,1.2,19.4,593.0,873.72,658.59
2018,2,8,11,15,934.0,75.0,1.3,19.75,610.5,879.07,661.82
2018,2,8,11,30,940.0,76.0,1.4,20.1,628.0,880.71,662.74
2018,2,8,11,45,943.5,76.5,1.45,20.45,638.0,875.92,658.84
2018,2,8,12,0,947.0,77.0,1.5,20.8,648.0,867.4,652.63
2018,2,8,12,15,948.0,76.5,1.6,20.95,649.5,851.98,642.99
2018,2,8,12,30,949.0,76.0,1.7,21.1,651.0,832.96,630.96
2018,2,8,12,45,948.0,75.5,1.75,21.25,645.0,808.89,614.97
2018,2,8,13,0,947.0,75.0,1.8,21.4,639.0,781.48,596.68
2018,2,8,13,15,943.0,74.0,1.9,21.45,624.5,748.16,574.83
2018,2,8,13,30,939.0,73.0,2.0,21.5,610.0,711.95,550.68
2018,2,8,13,45,932.0,72.0,2.05,21.55,588.5,671.12,520.54
2018,2,8,14,0,925.0,71.0,2.1,21.6,567.0,627.97,487.93
2018,2,8,14,15,913.5,69.0,2.0,21.45,537.5,579.19,449.91
2018,2,8,14,30,902.0,67.0,1.9,21.3,508.0,528.95,409.81
2018,2,8,14,45,886.0,65.0,1.85,21.15,473.0,475.45,366.27
2018,2,8,15,0,870.0,63.0,1.8,21.0,438.0,421.45,321.0
2018,2,8,15,15,847.0,60.5,1.8,21.0,397.5,364.24,271.95
2018,2,8,15,30,824.0,58.0,1.8,21.0,357.0,306.86,221.62
2018,2,8,15,45,791.0,55.0,1.4,19.7,312.5,248.3,170.57
2018,2,8,16,0,758.0,52.0,1.0,18.4,268.0,192.34,122.11
2018,2,8,16,15,707.0,48.0,1.05,17.75,221.5,136.01,76.77
2018,2,8,16,30,656.0,44.0,1.1,17.1,175.0,85.07,41.87
2018,2,8,16,45,553.5,38.0,1.15,16.45,128.5,37.41,21.36
2018,2,8,17,0,451.0,32.0,1.2,15.8,82.0,25.31,15.6
2018,2,8,17,15,284.0,22.0,1.15,15.65,48.0,17.93,2.19
2018,2,8,17,30,117.0,12.0,1.1,15.5,14.0,11.44,0.0
2018,2,8,17,45,58.5,6.0,1.1,15.35,7.0,0.0,0.0
2018,2,8,18,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,2,8,18,15,0.0,0.0,1.05,15.1,0.0,0.0,0.0
2018,2,8,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,2,8,18,45,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,2,8,19,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,2,8,19,15,0.0,0.0,0.95,14.9,0.0,0.0,0.0
2018,2,8,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,2,8,19,45,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,2,8,20,0,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,2,8,20,15,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,2,8,20,30,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,2,8,20,45,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,2,8,21,0,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,2,8,21,15,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,2,8,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,2,8,21,45,0.0,0.0,0.85,14.9,0.0,0.0,0.0
2018,2,8,22,0,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,2,8,22,15,0.0,0.0,0.85,14.7,0.0,0.0,0.0
2018,2,8,22,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,2,8,22,45,0.0,0.0,0.9,14.45,0.0,0.0,0.0
2018,2,8,23,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,2,8,23,15,0.0,0.0,0.9,13.95,0.0,0.0,0.0
2018,2,8,23,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,2,8,23,45,0.0,0.0,0.95,13.25,0.0,0.0,0.0
2018,2,9,0,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,2,9,0,15,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,2,9,0,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,2,9,0,45,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,2,9,1,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,2,9,1,15,0.0,0.0,0.95,12.05,0.0,0.0,0.0
2018,2,9,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,2,9,1,45,0.0,0.0,0.9,11.95,0.0,0.0,0.0
2018,2,9,2,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,2,9,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2018,2,9,2,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,2,9,2,45,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,2,9,3,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,2,9,3,15,0.0,0.0,0.7,12.25,0.0,0.0,0.0
2018,2,9,3,30,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,2,9,3,45,0.0,0.0,0.55,12.2,0.0,0.0,0.0
2018,2,9,4,0,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,2,9,4,15,0.0,0.0,0.45,12.15,0.0,0.0,0.0
2018,2,9,4,30,0.0,0.0,0.4,12.1,0.0,0.0,0.0
2018,2,9,4,45,0.0,0.0,0.35,12.1,0.0,0.0,0.0
2018,2,9,5,0,0.0,0.0,0.3,12.1,0.0,0.0,0.0
2018,2,9,5,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2018,2,9,5,30,0.0,0.0,0.3,11.9,0.0,0.0,0.0
2018,2,9,5,45,0.0,0.0,0.35,11.75,0.0,0.0,0.0
2018,2,9,6,0,0.0,0.0,0.4,11.6,0.0,0.0,0.0
2018,2,9,6,15,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,2,9,6,30,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,2,9,6,45,18.5,2.0,0.7,11.55,1.5,0.0,0.0
2018,2,9,7,0,37.0,4.0,0.8,11.5,3.0,0.0,0.0
2018,2,9,7,15,220.5,14.5,0.95,12.1,29.0,103.91,0.0
2018,2,9,7,30,404.0,25.0,1.1,12.7,55.0,230.5,137.92
2018,2,9,7,45,509.0,31.5,1.2,13.3,97.5,315.72,247.62
2018,2,9,8,0,614.0,38.0,1.3,13.9,140.0,404.38,326.04
2018,2,9,8,15,675.5,42.5,1.3,14.4,187.0,472.27,383.95
2018,2,9,8,30,737.0,47.0,1.3,14.9,234.0,543.07,441.35
2018,2,9,8,45,775.0,50.5,1.35,15.4,280.0,599.28,485.18
2018,2,9,9,0,813.0,54.0,1.4,15.9,326.0,655.63,526.02
2018,2,9,9,15,838.5,56.5,1.45,16.55,368.5,694.95,552.74
2018,2,9,9,30,864.0,59.0,1.5,17.2,411.0,738.81,582.11
2018,2,9,9,45,881.0,62.0,1.55,17.9,449.0,774.91,605.09
2018,2,9,10,0,898.0,65.0,1.6,18.6,487.0,808.48,625.95
2018,2,9,10,15,910.0,66.5,1.7,19.1,518.5,833.27,641.46
2018,2,9,10,30,922.0,68.0,1.8,19.6,550.0,854.91,654.81
2018,2,9,10,45,930.5,69.5,1.95,20.1,575.0,870.27,664.38
2018,2,9,11,0,939.0,71.0,2.1,20.6,600.0,882.08,671.6
2018,2,9,11,15,944.0,72.5,2.2,20.95,617.5,887.26,674.3
2018,2,9,11,30,949.0,74.0,2.3,21.3,635.0,888.68,674.62
2018,2,9,11,45,924.0,82.0,2.45,21.65,635.5,869.02,661.07
2018,2,9,12,0,899.0,90.0,2.6,22.0,636.0,845.96,645.32
2018,2,9,12,15,861.0,102.0,2.6,22.2,626.0,819.73,626.68
2018,2,9,12,30,823.0,114.0,2.6,22.4,616.0,784.91,602.08
2018,2,9,12,45,794.5,119.5,2.65,22.65,600.0,748.35,576.44
2018,2,9,13,0,766.0,125.0,2.7,22.9,584.0,712.65,551.24
2018,2,9,13,15,747.0,125.5,2.65,22.95,565.0,674.35,522.81
2018,2,9,13,30,728.0,126.0,2.6,23.0,546.0,634.66,493.03
2018,2,9,13,45,777.0,109.5,2.5,23.1,543.0,617.95,480.15
2018,2,9,14,0,826.0,93.0,2.4,23.2,540.0,597.05,463.41
2018,2,9,14,15,754.0,104.5,2.3,23.1,496.5,532.38,413.22
2018,2,9,14,30,682.0,116.0,2.2,23.0,453.0,471.0,365.0
2018,2,9,14,45,652.0,112.0,2.05,22.9,416.0,417.95,322.31
2018,2,9,15,0,622.0,108.0,1.9,22.8,379.0,366.39,279.85
2018,2,9,15,15,598.0,101.5,1.9,22.8,342.0,316.36,237.83
2018,2,9,15,30,574.0,95.0,1.9,22.8,305.0,267.86,196.24
2018,2,9,15,45,559.5,84.5,1.5,21.4,268.5,219.73,154.86
2018,2,9,16,0,545.0,74.0,1.1,20.0,232.0,172.63,114.37
2018,2,9,16,15,413.5,72.0,1.15,19.05,180.0,118.01,74.4
2018,2,9,16,30,282.0,70.0,1.2,18.1,128.0,79.2,50.11
2018,2,9,16,45,280.0,53.0,1.25,17.15,98.0,44.68,28.95
2018,2,9,17,0,278.0,36.0,1.3,16.2,68.0,28.74,18.58
2018,2,9,17,15,195.5,24.5,1.35,15.75,42.0,19.35,4.62
2018,2,9,17,30,113.0,13.0,1.4,15.3,16.0,12.39,0.0
2018,2,9,17,45,56.5,6.5,1.4,14.9,8.0,0.0,0.0
2018,2,9,18,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,2,9,18,15,0.0,0.0,1.4,14.15,0.0,0.0,0.0
2018,2,9,18,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,2,9,18,45,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,2,9,19,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,2,9,19,15,0.0,0.0,1.4,12.95,0.0,0.0,0.0
2018,2,9,19,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,2,9,19,45,0.0,0.0,1.4,12.45,0.0,0.0,0.0
2018,2,9,20,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,2,9,20,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2018,2,9,20,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,2,9,20,45,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,2,9,21,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,2,9,21,15,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,2,9,21,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,2,9,21,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2018,2,9,22,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,2,9,22,15,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,2,9,22,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,2,9,22,45,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,2,9,23,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,2,9,23,15,0.0,0.0,1.25,10.55,0.0,0.0,0.0
2018,2,9,23,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,2,9,23,45,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,2,10,0,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,2,10,0,15,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,2,10,0,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,2,10,0,45,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,2,10,1,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,2,10,1,15,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,2,10,1,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,2,10,1,45,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,2,10,2,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,2,10,2,15,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,2,10,2,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,2,10,2,45,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,2,10,3,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,2,10,3,15,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,2,10,3,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,2,10,3,45,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,2,10,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,2,10,4,15,0.0,0.0,1.3,8.05,0.0,0.0,0.0
2018,2,10,4,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,2,10,4,45,0.0,0.0,1.3,8.15,0.0,0.0,0.0
2018,2,10,5,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,2,10,5,15,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,2,10,5,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,2,10,5,45,0.0,0.0,1.25,8.2,0.0,0.0,0.0
2018,2,10,6,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,2,10,6,15,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,2,10,6,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,2,10,6,45,20.0,2.5,1.2,8.8,2.0,0.0,0.0
2018,2,10,7,0,40.0,5.0,1.2,9.0,4.0,0.0,0.0
2018,2,10,7,15,206.5,16.0,1.45,9.75,30.0,100.07,0.0
2018,2,10,7,30,373.0,27.0,1.7,10.5,56.0,227.84,146.92
2018,2,10,7,45,489.0,33.5,1.95,11.25,99.5,308.76,246.35
2018,2,10,8,0,605.0,40.0,2.2,12.0,143.0,403.19,330.27
2018,2,10,8,15,667.0,44.5,2.35,12.6,190.0,471.38,389.8
2018,2,10,8,30,729.0,49.0,2.5,13.2,237.0,542.44,449.19
2018,2,10,8,45,768.5,52.0,2.65,13.85,283.0,598.92,494.51
2018,2,10,9,0,808.0,55.0,2.8,14.5,329.0,655.63,536.99
2018,2,10,9,15,834.0,58.0,3.05,15.15,372.0,695.94,566.22
2018,2,10,9,30,860.0,61.0,3.3,15.8,415.0,740.81,598.29
2018,2,10,9,45,837.5,71.5,3.6,16.5,442.0,762.08,612.32
2018,2,10,10,0,815.0,82.0,3.9,17.2,469.0,772.36,618.18
2018,2,10,10,15,738.5,107.0,4.2,17.55,475.0,755.54,604.79
2018,2,10,10,30,662.0,132.0,4.5,17.9,481.0,728.85,584.58
2018,2,10,10,45,690.5,131.5,4.8,18.25,510.0,756.19,604.9
2018,2,10,11,0,719.0,131.0,5.1,18.6,539.0,780.95,622.99
2018,2,10,11,15,796.0,112.0,5.25,18.75,576.0,818.25,650.13
2018,2,10,11,30,873.0,93.0,5.4,18.9,613.0,856.65,677.96
2018,2,10,11,45,856.0,100.0,5.55,19.05,616.5,842.4,667.24
2018,2,10,12,0,839.0,107.0,5.7,19.2,620.0,824.85,654.43
2018,2,10,12,15,844.5,106.0,5.8,19.25,623.5,813.47,646.29
2018,2,10,12,30,850.0,105.0,5.9,19.3,627.0,798.67,635.67
2018,2,10,12,45,872.0,98.0,6.05,19.3,629.0,786.39,627.35
2018,2,10,13,0,894.0,91.0,6.2,19.3,631.0,765.59,612.67
2018,2,10,13,15,807.5,112.0,6.2,19.2,591.5,702.84,565.63
2018,2,10,13,30,721.0,133.0,6.2,19.1,552.0,639.36,515.27
2018,2,10,13,45,632.0,153.0,6.25,19.0,510.5,573.97,463.05
2018,2,10,14,0,543.0,173.0,6.3,18.9,469.0,509.44,410.98
2018,2,10,14,15,489.0,173.5,6.15,18.7,430.0,453.72,365.75
2018,2,10,14,30,435.0,174.0,6.0,18.5,391.0,401.3,322.68
2018,2,10,14,45,637.5,120.5,5.8,18.25,413.5,421.26,336.66
2018,2,10,15,0,840.0,67.0,5.6,18.0,436.0,417.33,328.42
2018,2,10,15,15,833.0,64.0,5.6,18.0,401.5,366.2,281.85
2018,2,10,15,30,826.0,61.0,5.6,18.0,367.0,314.26,233.65
2018,2,10,15,45,813.0,55.5,5.05,17.05,325.5,257.81,181.85
2018,2,10,16,0,800.0,50.0,4.5,16.1,284.0,201.75,130.83
2018,2,10,16,15,725.5,47.0,4.45,15.4,232.0,140.46,80.86
2018,2,10,16,30,651.0,44.0,4.4,14.7,180.0,87.29,43.82
2018,2,10,16,45,539.0,39.5,4.3,14.0,132.5,40.69,22.96
2018,2,10,17,0,427.0,35.0,4.2,13.3,85.0,27.72,18.06
2018,2,10,17,15,276.5,24.5,4.3,12.9,51.0,20.01,6.52
2018,2,10,17,30,126.0,14.0,4.4,12.5,17.0,13.34,0.0
2018,2,10,17,45,63.0,7.0,4.45,12.1,8.5,0.0,0.0
2018,2,10,18,0,0.0,0.0,4.5,11.7,0.0,0.0,0.0
2018,2,10,18,15,0.0,0.0,4.5,11.3,0.0,0.0,0.0
2018,2,10,18,30,0.0,0.0,4.5,10.9,0.0,0.0,0.0
2018,2,10,18,45,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2018,2,10,19,0,0.0,0.0,4.4,10.1,0.0,0.0,0.0
2018,2,10,19,15,0.0,0.0,4.35,9.8,0.0,0.0,0.0
2018,2,10,19,30,0.0,0.0,4.3,9.5,0.0,0.0,0.0
2018,2,10,19,45,0.0,0.0,4.3,9.25,0.0,0.0,0.0
2018,2,10,20,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2018,2,10,20,15,0.0,0.0,4.15,8.75,0.0,0.0,0.0
2018,2,10,20,30,0.0,0.0,4.0,8.5,0.0,0.0,0.0
2018,2,10,20,45,0.0,0.0,3.9,8.2,0.0,0.0,0.0
2018,2,10,21,0,0.0,0.0,3.8,7.9,0.0,0.0,0.0
2018,2,10,21,15,0.0,0.0,3.6,7.6,0.0,0.0,0.0
2018,2,10,21,30,0.0,0.0,3.4,7.3,0.0,0.0,0.0
2018,2,10,21,45,0.0,0.0,3.25,6.95,0.0,0.0,0.0
2018,2,10,22,0,0.0,0.0,3.1,6.6,0.0,0.0,0.0
2018,2,10,22,15,0.0,0.0,2.95,6.35,0.0,0.0,0.0
2018,2,10,22,30,0.0,0.0,2.8,6.1,0.0,0.0,0.0
2018,2,10,22,45,0.0,0.0,2.65,5.8,0.0,0.0,0.0
2018,2,10,23,0,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2018,2,10,23,15,0.0,0.0,2.35,5.3,0.0,0.0,0.0
2018,2,10,23,30,0.0,0.0,2.2,5.1,0.0,0.0,0.0
2018,2,10,23,45,0.0,0.0,2.1,4.85,0.0,0.0,0.0
2018,2,11,0,0,0.0,0.0,2.0,4.6,0.0,0.0,0.0
2018,2,11,0,15,0.0,0.0,1.85,4.45,0.0,0.0,0.0
2018,2,11,0,30,0.0,0.0,1.7,4.3,0.0,0.0,0.0
2018,2,11,0,45,0.0,0.0,1.6,4.15,0.0,0.0,0.0
2018,2,11,1,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,2,11,1,15,0.0,0.0,1.45,3.95,0.0,0.0,0.0
2018,2,11,1,30,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,2,11,1,45,0.0,0.0,1.35,3.9,0.0,0.0,0.0
2018,2,11,2,0,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,2,11,2,15,0.0,0.0,1.25,3.85,0.0,0.0,0.0
2018,2,11,2,30,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,2,11,2,45,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,2,11,3,0,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,2,11,3,15,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,2,11,3,30,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,2,11,3,45,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2018,2,11,4,0,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,2,11,4,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2018,2,11,4,30,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,2,11,4,45,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,2,11,5,0,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,2,11,5,15,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,2,11,5,30,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,2,11,5,45,0.0,0.0,1.15,3.85,0.0,0.0,0.0
2018,2,11,6,0,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,2,11,6,15,0.0,0.0,1.1,4.15,0.0,0.0,0.0
2018,2,11,6,30,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,2,11,6,45,34.5,3.5,1.1,4.65,3.0,0.0,0.0
2018,2,11,7,0,69.0,7.0,1.1,4.9,6.0,0.0,0.0
2018,2,11,7,15,246.0,17.0,1.4,5.8,34.0,117.81,0.0
2018,2,11,7,30,423.0,27.0,1.7,6.7,62.0,245.38,168.54
2018,2,11,7,45,525.5,34.5,2.0,7.65,106.5,329.66,267.3
2018,2,11,8,0,628.0,42.0,2.3,8.6,151.0,419.69,348.31
2018,2,11,8,15,666.0,49.0,2.5,9.4,195.5,477.75,400.04
2018,2,11,8,30,704.0,56.0,2.7,10.2,240.0,536.86,450.21
2018,2,11,8,45,655.5,70.5,2.9,11.05,266.5,552.01,462.4
2018,2,11,9,0,607.0,85.0,3.1,11.9,293.0,556.91,465.44
2018,2,11,9,15,390.5,117.0,3.25,12.5,257.0,447.9,374.71
2018,2,11,9,30,174.0,149.0,3.4,13.1,221.0,303.77,253.08
2018,2,11,9,45,130.5,171.5,3.6,13.75,228.5,298.67,247.05
2018,2,11,10,0,87.0,194.0,3.8,14.4,236.0,278.32,228.17
2018,2,11,10,15,126.5,208.5,3.85,14.45,273.5,339.74,278.37
2018,2,11,10,30,166.0,223.0,3.9,14.5,311.0,389.02,318.05
2018,2,11,10,45,125.5,206.5,3.95,14.55,275.0,334.16,272.76
2018,2,11,11,0,85.0,190.0,4.0,14.6,239.0,279.35,227.42
2018,2,11,11,15,48.5,179.5,3.95,14.35,207.5,223.53,181.13
2018,2,11,11,30,12.0,169.0,3.9,14.1,176.0,172.25,138.01
2018,2,11,11,45,14.0,192.5,3.9,13.85,201.0,197.39,158.67
2018,2,11,12,0,16.0,216.0,3.9,13.6,226.0,222.48,179.1
2018,2,11,12,15,78.5,238.0,4.1,13.45,286.5,305.08,247.9
2018,2,11,12,30,141.0,260.0,4.3,13.3,347.0,385.77,313.89
2018,2,11,12,45,230.5,261.0,4.55,13.2,402.0,450.04,367.14
2018,2,11,13,0,320.0,262.0,4.8,13.1,457.0,518.18,422.58
2018,2,11,13,15,190.0,235.0,5.0,13.05,350.0,376.3,308.04
2018,2,11,13,30,60.0,208.0,5.2,13.0,243.0,244.83,199.35
2018,2,11,13,45,78.5,187.0,5.45,12.95,231.0,232.25,189.93
2018,2,11,14,0,97.0,166.0,5.7,12.9,219.0,223.78,183.45
2018,2,11,14,15,183.5,184.5,5.7,12.8,279.0,284.89,234.57
2018,2,11,14,30,270.0,203.0,5.7,12.7,339.0,341.58,280.58
2018,2,11,14,45,310.5,174.0,5.7,12.6,320.0,316.39,259.02
2018,2,11,15,0,351.0,145.0,5.7,12.5,301.0,290.43,235.95
2018,2,11,15,15,551.5,109.5,5.7,12.5,328.5,309.98,246.61
2018,2,11,15,30,752.0,74.0,5.7,12.5,356.0,306.19,234.11
2018,2,11,15,45,725.0,69.5,5.55,12.05,314.0,251.08,183.11
2018,2,11,16,0,698.0,65.0,5.4,11.6,272.0,196.16,132.98
2018,2,11,16,15,646.5,59.5,5.3,11.15,226.0,140.92,86.21
2018,2,11,16,30,595.0,54.0,5.2,10.7,180.0,91.21,49.77
2018,2,11,16,45,510.0,46.5,5.1,10.3,135.5,44.94,26.55
2018,2,11,17,0,425.0,39.0,5.0,9.9,91.0,31.34,21.59
2018,2,11,17,15,275.5,27.0,4.95,9.7,55.0,22.29,9.32
2018,2,11,17,30,126.0,15.0,4.9,9.5,19.0,14.3,0.0
2018,2,11,17,45,63.0,7.5,4.8,9.25,9.5,0.0,0.0
2018,2,11,18,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2018,2,11,18,15,0.0,0.0,4.6,8.9,0.0,0.0,0.0
2018,2,11,18,30,0.0,0.0,4.5,8.8,0.0,0.0,0.0
2018,2,11,18,45,0.0,0.0,4.4,8.65,0.0,0.0,0.0
2018,2,11,19,0,0.0,0.0,4.3,8.5,0.0,0.0,0.0
