Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,22,1,45,0.0,0.0,1.75,2.35,0.0,0.0,0.0
2018,2,22,2,0,0.0,0.0,1.8,2.3,0.0,0.0,0.0
2018,2,22,2,15,0.0,0.0,1.85,2.4,0.0,0.0,0.0
2018,2,22,2,30,0.0,0.0,1.9,2.5,0.0,0.0,0.0
2018,2,22,2,45,0.0,0.0,1.95,2.55,0.0,0.0,0.0
2018,2,22,3,0,0.0,0.0,2.0,2.6,0.0,0.0,0.0
2018,2,22,3,15,0.0,0.0,2.05,2.7,0.0,0.0,0.0
2018,2,22,3,30,0.0,0.0,2.1,2.8,0.0,0.0,0.0
2018,2,22,3,45,0.0,0.0,2.15,2.9,0.0,0.0,0.0
2018,2,22,4,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2018,2,22,4,15,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2018,2,22,4,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2018,2,22,4,45,0.0,0.0,2.25,2.95,0.0,0.0,0.0
2018,2,22,5,0,0.0,0.0,2.3,2.9,0.0,0.0,0.0
2018,2,22,5,15,0.0,0.0,2.3,2.8,0.0,0.0,0.0
2018,2,22,5,30,0.0,0.0,2.3,2.7,0.0,0.0,0.0
2018,2,22,5,45,0.0,0.0,2.3,2.55,0.0,0.0,0.0
2018,2,22,6,0,0.0,0.0,2.3,2.4,0.0,0.0,0.0
2018,2,22,6,15,0.0,0.0,2.45,2.95,0.0,0.0,0.0
2018,2,22,6,30,0.0,0.0,2.6,3.5,0.0,0.0,0.0
2018,2,22,6,45,62.0,7.5,2.8,4.0,9.5,0.0,0.0
2018,2,22,7,0,124.0,15.0,3.0,4.5,19.0,62.8,0.0
2018,2,22,7,15,293.5,26.5,3.2,5.0,58.0,184.89,122.24
2018,2,22,7,30,463.0,38.0,3.4,5.5,97.0,299.04,244.66
2018,2,22,7,45,553.0,45.0,3.6,6.05,145.5,378.35,318.69
2018,2,22,8,0,643.0,52.0,3.8,6.6,194.0,464.67,395.5
2018,2,22,8,15,697.5,56.5,3.85,7.2,244.0,527.66,450.32
2018,2,22,8,30,752.0,61.0,3.9,7.8,294.0,597.68,508.37
2018,2,22,8,45,788.5,64.0,3.95,8.4,342.0,654.83,552.46
2018,2,22,9,0,825.0,67.0,4.0,9.0,390.0,711.84,594.83
2018,2,22,9,15,849.5,69.5,3.95,9.4,434.5,758.4,628.04
2018,2,22,9,30,874.0,72.0,3.9,9.8,479.0,803.28,659.25
2018,2,22,9,45,891.5,74.5,3.9,10.25,518.5,833.38,678.92
2018,2,22,10,0,909.0,77.0,3.9,10.7,558.0,867.67,701.54
2018,2,22,10,15,920.0,78.5,4.0,11.0,590.0,892.26,717.72
2018,2,22,10,30,931.0,80.0,4.1,11.3,622.0,913.56,731.55
2018,2,22,10,45,938.0,81.0,4.2,11.55,646.5,927.26,740.1
2018,2,22,11,0,945.0,82.0,4.3,11.8,671.0,937.29,746.45
2018,2,22,11,15,949.5,83.5,4.5,11.85,689.0,941.92,750.48
2018,2,22,11,30,954.0,85.0,4.7,11.9,707.0,942.7,751.84
2018,2,22,11,45,935.5,92.0,4.85,12.0,709.0,925.85,739.94
2018,2,22,12,0,917.0,99.0,5.0,12.1,711.0,905.44,725.56
2018,2,22,12,15,752.5,139.0,5.15,11.95,642.0,804.69,651.79
2018,2,22,12,30,588.0,179.0,5.3,11.8,573.0,695.2,568.49
2018,2,22,12,45,388.0,218.5,5.45,11.7,477.5,555.68,456.41
2018,2,22,13,0,188.0,258.0,5.6,11.6,382.0,410.18,336.6
2018,2,22,13,15,131.0,194.5,5.7,11.4,280.0,294.43,242.8
2018,2,22,13,30,74.0,131.0,5.8,11.2,178.0,183.77,150.86
2018,2,22,13,45,56.5,141.5,5.85,11.0,176.5,173.81,142.26
2018,2,22,14,0,39.0,152.0,5.9,10.8,175.0,170.23,138.94
2018,2,22,14,15,287.5,163.0,5.9,10.6,322.0,332.56,277.17
2018,2,22,14,30,536.0,174.0,5.9,10.4,469.0,466.8,386.64
2018,2,22,14,45,329.5,172.0,5.9,10.2,349.5,330.29,272.93
2018,2,22,15,0,123.0,170.0,5.9,10.0,230.0,216.08,177.56
2018,2,22,15,15,331.5,143.0,5.9,10.0,286.5,266.64,217.06
2018,2,22,15,30,540.0,116.0,5.9,10.0,343.0,291.26,230.68
2018,2,22,15,45,373.5,118.0,5.65,9.55,267.0,211.96,164.75
2018,2,22,16,0,207.0,120.0,5.4,9.1,191.0,152.92,118.34
2018,2,22,16,15,343.0,96.5,5.15,8.65,193.0,138.01,98.58
2018,2,22,16,30,479.0,73.0,4.9,8.2,195.0,108.32,67.99
2018,2,22,16,45,452.5,62.5,4.65,7.8,158.0,66.31,41.12
2018,2,22,17,0,426.0,52.0,4.4,7.4,121.0,41.09,31.32
2018,2,22,17,15,309.0,40.0,4.25,7.1,81.0,32.65,22.78
2018,2,22,17,30,192.0,28.0,4.1,6.8,41.0,22.28,6.16
2018,2,22,17,45,100.5,15.0,4.0,6.5,21.5,14.3,0.0
2018,2,22,18,0,9.0,2.0,3.9,6.2,2.0,0.0,0.0
2018,2,22,18,15,4.5,1.0,3.7,5.95,1.0,0.0,0.0
2018,2,22,18,30,0.0,0.0,3.5,5.7,0.0,0.0,0.0
2018,2,22,18,45,0.0,0.0,3.35,5.45,0.0,0.0,0.0
2018,2,22,19,0,0.0,0.0,3.2,5.2,0.0,0.0,0.0
2018,2,22,19,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2018,2,22,19,30,0.0,0.0,2.9,4.8,0.0,0.0,0.0
2018,2,22,19,45,0.0,0.0,2.8,4.55,0.0,0.0,0.0
2018,2,22,20,0,0.0,0.0,2.7,4.3,0.0,0.0,0.0
2018,2,22,20,15,0.0,0.0,2.6,4.1,0.0,0.0,0.0
2018,2,22,20,30,0.0,0.0,2.5,3.9,0.0,0.0,0.0
2018,2,22,20,45,0.0,0.0,2.4,3.7,0.0,0.0,0.0
2018,2,22,21,0,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2018,2,22,21,15,0.0,0.0,2.2,3.25,0.0,0.0,0.0
2018,2,22,21,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2018,2,22,21,45,0.0,0.0,2.0,2.75,0.0,0.0,0.0
2018,2,22,22,0,0.0,0.0,1.9,2.5,0.0,0.0,0.0
2018,2,22,22,15,0.0,0.0,1.8,2.25,0.0,0.0,0.0
2018,2,22,22,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2018,2,22,22,45,0.0,0.0,1.65,1.75,0.0,0.0,0.0
2018,2,22,23,0,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2018,2,22,23,15,0.0,0.0,1.6,1.3,0.0,0.0,0.0
2018,2,22,23,30,0.0,0.0,1.6,1.1,0.0,0.0,0.0
2018,2,22,23,45,0.0,0.0,1.55,0.9,0.0,0.0,0.0
2018,2,23,0,0,0.0,0.0,1.5,0.7,0.0,0.0,0.0
2018,2,23,0,15,0.0,0.0,1.5,0.55,0.0,0.0,0.0
2018,2,23,0,30,0.0,0.0,1.5,0.4,0.0,0.0,0.0
2018,2,23,0,45,0.0,0.0,1.5,0.25,0.0,0.0,0.0
2018,2,23,1,0,0.0,0.0,1.5,0.1,0.0,0.0,0.0
2018,2,23,1,15,0.0,0.0,1.5,0.05,0.0,0.0,0.0
2018,2,23,1,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2018,2,23,1,45,0.0,0.0,1.5,-0.05,0.0,0.0,0.0
2018,2,23,2,0,0.0,0.0,1.5,-0.1,0.0,0.0,0.0
2018,2,23,2,15,0.0,0.0,1.5,-0.25,0.0,0.0,0.0
2018,2,23,2,30,0.0,0.0,1.5,-0.4,0.0,0.0,0.0
2018,2,23,2,45,0.0,0.0,1.5,-0.55,0.0,0.0,0.0
2018,2,23,3,0,0.0,0.0,1.5,-0.7,0.0,0.0,0.0
2018,2,23,3,15,0.0,0.0,1.45,-0.8,0.0,0.0,0.0
2018,2,23,3,30,0.0,0.0,1.4,-0.9,0.0,0.0,0.0
2018,2,23,3,45,0.0,0.0,1.4,-1.05,0.0,0.0,0.0
2018,2,23,4,0,0.0,0.0,1.4,-1.2,0.0,0.0,0.0
2018,2,23,4,15,0.0,0.0,1.4,-1.3,0.0,0.0,0.0
2018,2,23,4,30,0.0,0.0,1.4,-1.4,0.0,0.0,0.0
2018,2,23,4,45,0.0,0.0,1.4,-1.45,0.0,0.0,0.0
2018,2,23,5,0,0.0,0.0,1.4,-1.5,0.0,0.0,0.0
2018,2,23,5,15,0.0,0.0,1.4,-1.55,0.0,0.0,0.0
2018,2,23,5,30,0.0,0.0,1.4,-1.6,0.0,0.0,0.0
2018,2,23,5,45,0.0,0.0,1.4,-1.65,0.0,0.0,0.0
2018,2,23,6,0,0.0,0.0,1.4,-1.7,0.0,0.0,0.0
2018,2,23,6,15,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2018,2,23,6,30,0.0,0.0,1.6,-0.3,0.0,0.0,0.0
2018,2,23,6,45,106.0,8.5,1.75,0.4,12.5,0.0,0.0
2018,2,23,7,0,212.0,17.0,1.9,1.1,25.0,99.71,0.0
2018,2,23,7,15,368.5,27.0,2.3,1.9,65.5,221.44,156.54
2018,2,23,7,30,525.0,37.0,2.7,2.7,106.0,330.01,273.0
2018,2,23,7,45,606.5,43.0,3.1,3.45,155.0,401.62,341.15
2018,2,23,8,0,688.0,49.0,3.5,4.2,204.0,485.08,415.99
2018,2,23,8,15,737.5,53.5,3.85,4.8,255.0,551.62,474.31
2018,2,23,8,30,787.0,58.0,4.2,5.4,306.0,619.92,532.1
2018,2,23,8,45,820.0,62.0,4.55,6.0,355.0,677.15,577.66
2018,2,23,9,0,853.0,66.0,4.9,6.6,404.0,733.97,621.85
2018,2,23,9,15,874.5,69.0,4.85,7.1,448.5,779.76,654.72
2018,2,23,9,30,896.0,72.0,4.8,7.6,493.0,816.81,680.1
2018,2,23,9,45,911.0,74.5,4.8,8.05,532.5,852.2,704.24
2018,2,23,10,0,926.0,77.0,4.8,8.5,572.0,884.81,725.96
2018,2,23,10,15,937.5,79.0,4.75,8.85,605.0,910.74,742.4
2018,2,23,10,30,949.0,81.0,4.7,9.2,638.0,933.29,756.28
2018,2,23,10,45,957.0,82.5,4.7,9.55,664.0,948.61,765.22
2018,2,23,11,0,965.0,84.0,4.7,9.9,690.0,960.16,771.55
2018,2,23,11,15,970.5,84.5,4.7,10.15,708.0,964.46,773.03
2018,2,23,11,30,976.0,85.0,4.7,10.4,726.0,964.83,771.87
2018,2,23,11,45,979.0,85.5,4.7,10.6,736.0,959.04,766.58
2018,2,23,12,0,982.0,86.0,4.7,10.8,746.0,949.3,758.63
2018,2,23,12,15,980.5,87.0,4.65,10.95,747.5,932.38,745.39
2018,2,23,12,30,979.0,88.0,4.6,11.1,749.0,911.71,729.62
2018,2,23,12,45,974.5,89.0,4.55,11.25,741.5,885.0,709.56
2018,2,23,13,0,970.0,90.0,4.5,11.4,734.0,854.91,687.13
2018,2,23,13,15,966.0,89.0,4.4,11.45,719.0,819.84,660.98
2018,2,23,13,30,962.0,88.0,4.3,11.5,704.0,781.74,632.58
2018,2,23,13,45,955.0,87.0,4.2,11.55,681.0,738.78,600.18
2018,2,23,14,0,948.0,86.0,4.1,11.6,658.0,693.39,563.68
2018,2,23,14,15,937.0,84.5,4.0,11.5,627.5,642.93,523.03
2018,2,23,14,30,926.0,83.0,3.9,11.4,597.0,590.87,480.08
2018,2,23,14,45,910.5,81.0,3.75,11.35,559.5,534.75,432.58
2018,2,23,15,0,895.0,79.0,3.6,11.3,522.0,477.72,383.08
2018,2,23,15,15,874.0,76.5,3.6,11.3,479.0,417.56,329.9
2018,2,23,15,30,853.0,74.0,3.6,11.3,436.0,358.02,275.87
2018,2,23,15,45,821.0,70.0,3.05,10.7,387.5,294.94,218.42
2018,2,23,16,0,789.0,66.0,2.5,10.1,339.0,234.42,163.18
2018,2,23,16,15,744.5,61.5,2.2,9.0,288.5,174.33,110.96
2018,2,23,16,30,700.0,57.0,1.9,7.9,238.0,118.96,67.44
2018,2,23,16,45,632.0,50.5,1.6,6.85,188.0,62.85,33.48
2018,2,23,17,0,564.0,44.0,1.3,5.8,138.0,33.62,24.87
2018,2,23,17,15,420.5,35.5,1.35,5.35,92.5,28.14,19.18
2018,2,23,17,30,277.0,27.0,1.4,4.9,47.0,22.58,8.16
2018,2,23,17,45,149.5,15.0,1.45,4.4,24.5,14.3,0.0
2018,2,23,18,0,22.0,3.0,1.5,3.9,2.0,0.0,0.0
2018,2,23,18,15,11.0,1.5,1.5,3.75,1.0,0.0,0.0
2018,2,23,18,30,0.0,0.0,1.5,3.6,0.0,0.0,0.0
2018,2,23,18,45,0.0,0.0,1.5,3.4,0.0,0.0,0.0
2018,2,23,19,0,0.0,0.0,1.5,3.2,0.0,0.0,0.0
2018,2,23,19,15,0.0,0.0,1.5,3.05,0.0,0.0,0.0
2018,2,23,19,30,0.0,0.0,1.5,2.9,0.0,0.0,0.0
2018,2,23,19,45,0.0,0.0,1.45,2.8,0.0,0.0,0.0
2018,2,23,20,0,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,2,23,20,15,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,2,23,20,30,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2018,2,23,20,45,0.0,0.0,1.4,2.45,0.0,0.0,0.0
2018,2,23,21,0,0.0,0.0,1.4,2.4,0.0,0.0,0.0
2018,2,23,21,15,0.0,0.0,1.4,2.35,0.0,0.0,0.0
2018,2,23,21,30,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,2,23,21,45,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,2,23,22,0,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,2,23,22,15,0.0,0.0,1.4,2.25,0.0,0.0,0.0
2018,2,23,22,30,0.0,0.0,1.4,2.2,0.0,0.0,0.0
2018,2,23,22,45,0.0,0.0,1.4,2.2,0.0,0.0,0.0
2018,2,23,23,0,0.0,0.0,1.4,2.2,0.0,0.0,0.0
2018,2,23,23,15,0.0,0.0,1.35,2.2,0.0,0.0,0.0
2018,2,23,23,30,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,2,23,23,45,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,2,24,0,0,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,2,24,0,15,0.0,0.0,1.25,2.2,0.0,0.0,0.0
2018,2,24,0,30,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,2,24,0,45,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,2,24,1,0,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,2,24,1,15,0.0,0.0,1.2,2.05,0.0,0.0,0.0
2018,2,24,1,30,0.0,0.0,1.2,1.9,0.0,0.0,0.0
2018,2,24,1,45,0.0,0.0,1.25,1.7,0.0,0.0,0.0
2018,2,24,2,0,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,2,24,2,15,0.0,0.0,1.35,1.3,0.0,0.0,0.0
2018,2,24,2,30,0.0,0.0,1.4,1.1,0.0,0.0,0.0
2018,2,24,2,45,0.0,0.0,1.4,0.85,0.0,0.0,0.0
2018,2,24,3,0,0.0,0.0,1.4,0.6,0.0,0.0,0.0
2018,2,24,3,15,0.0,0.0,1.4,0.45,0.0,0.0,0.0
2018,2,24,3,30,0.0,0.0,1.4,0.3,0.0,0.0,0.0
2018,2,24,3,45,0.0,0.0,1.45,0.2,0.0,0.0,0.0
2018,2,24,4,0,0.0,0.0,1.5,0.1,0.0,0.0,0.0
2018,2,24,4,15,0.0,0.0,1.5,0.05,0.0,0.0,0.0
2018,2,24,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2018,2,24,4,45,0.0,0.0,1.5,-0.05,0.0,0.0,0.0
2018,2,24,5,0,0.0,0.0,1.5,-0.1,0.0,0.0,0.0
2018,2,24,5,15,0.0,0.0,1.5,-0.1,0.0,0.0,0.0
2018,2,24,5,30,0.0,0.0,1.5,-0.1,0.0,0.0,0.0
2018,2,24,5,45,0.0,0.0,1.55,-0.1,0.0,0.0,0.0
2018,2,24,6,0,0.0,0.0,1.6,-0.1,0.0,0.0,0.0
2018,2,24,6,15,0.0,0.0,1.7,0.75,0.0,0.0,0.0
2018,2,24,6,30,0.0,0.0,1.8,1.6,0.0,0.0,0.0
2018,2,24,6,45,76.0,10.0,1.85,2.5,13.0,0.0,0.0
2018,2,24,7,0,152.0,20.0,1.9,3.4,26.0,79.35,0.0
2018,2,24,7,15,292.5,31.5,2.2,4.3,64.0,193.76,140.97
2018,2,24,7,30,433.0,43.0,2.5,5.2,102.0,292.06,240.57
2018,2,24,7,45,475.0,53.0,2.75,6.1,142.0,348.16,293.62
2018,2,24,8,0,517.0,63.0,3.0,7.0,182.0,406.96,346.34
2018,2,24,8,15,420.0,88.5,3.1,7.6,199.5,394.46,336.78
2018,2,24,8,30,323.0,114.0,3.2,8.2,217.0,363.64,310.49
2018,2,24,8,45,426.5,116.5,3.25,8.8,274.5,463.51,393.73
2018,2,24,9,0,530.0,119.0,3.3,9.4,332.0,557.16,469.11
2018,2,24,9,15,511.5,137.5,3.4,9.9,361.0,580.16,484.96
2018,2,24,9,30,493.0,156.0,3.5,10.4,390.0,599.87,498.2
2018,2,24,9,45,672.0,124.5,3.55,10.9,471.0,728.09,597.32
2018,2,24,10,0,851.0,93.0,3.6,11.4,552.0,850.63,685.91
2018,2,24,10,15,849.5,99.5,3.7,11.8,580.0,869.47,696.92
2018,2,24,10,30,848.0,106.0,3.8,12.2,608.0,884.74,706.18
2018,2,24,10,45,853.0,109.5,3.9,12.55,632.0,898.7,714.74
2018,2,24,11,0,858.0,113.0,4.0,12.9,656.0,909.16,720.86
2018,2,24,11,15,812.5,130.0,4.1,13.05,655.5,886.19,703.51
2018,2,24,11,30,767.0,147.0,4.2,13.2,655.0,864.57,687.42
2018,2,24,11,45,675.5,180.0,4.3,13.3,632.0,812.26,649.26
2018,2,24,12,0,584.0,213.0,4.4,13.4,609.0,752.97,603.94
2018,2,24,12,15,568.0,220.0,4.45,13.45,605.5,734.75,590.0
2018,2,24,12,30,552.0,227.0,4.5,13.5,602.0,714.61,574.33
2018,2,24,12,45,529.0,233.5,4.6,13.5,590.0,686.6,552.92
2018,2,24,13,0,506.0,240.0,4.7,13.5,578.0,657.5,530.54
2018,2,24,13,15,476.0,241.5,4.7,13.45,554.5,617.34,499.24
2018,2,24,13,30,446.0,243.0,4.7,13.4,531.0,577.34,467.83
2018,2,24,13,45,421.5,240.0,4.75,13.4,504.5,537.15,436.17
2018,2,24,14,0,397.0,237.0,4.8,13.4,478.0,491.78,400.16
2018,2,24,14,15,420.0,220.0,4.75,13.3,464.5,473.35,385.4
2018,2,24,14,30,443.0,203.0,4.7,13.2,451.0,446.23,363.19
2018,2,24,14,45,471.0,183.0,4.7,13.1,431.5,415.71,337.64
2018,2,24,15,0,499.0,163.0,4.7,13.0,412.0,381.64,308.21
2018,2,24,15,15,580.0,129.5,4.7,13.0,395.5,354.14,282.19
2018,2,24,15,30,661.0,96.0,4.7,13.0,379.0,314.67,244.27
2018,2,24,15,45,638.5,88.5,4.4,12.5,337.5,261.16,195.7
2018,2,24,16,0,616.0,81.0,4.1,12.0,296.0,209.47,148.68
2018,2,24,16,15,562.5,74.5,3.7,11.3,249.0,155.76,102.77
2018,2,24,16,30,509.0,68.0,3.3,10.6,202.0,108.05,65.59
2018,2,24,16,45,454.0,58.5,2.95,9.85,159.5,63.84,37.98
2018,2,24,17,0,399.0,49.0,2.6,9.1,117.0,37.71,28.19
2018,2,24,17,15,309.5,38.5,2.55,8.65,80.5,30.68,21.18
2018,2,24,17,30,220.0,28.0,2.5,8.2,44.0,22.14,8.99
2018,2,24,17,45,116.5,15.0,2.5,7.7,23.0,14.3,0.0
2018,2,24,18,0,13.0,2.0,2.5,7.2,2.0,0.0,0.0
2018,2,24,18,15,6.5,1.0,2.45,6.95,1.0,0.0,0.0
2018,2,24,18,30,0.0,0.0,2.4,6.7,0.0,0.0,0.0
2018,2,24,18,45,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2018,2,24,19,0,0.0,0.0,2.2,6.3,0.0,0.0,0.0
2018,2,24,19,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2018,2,24,19,30,0.0,0.0,2.0,5.7,0.0,0.0,0.0
2018,2,24,19,45,0.0,0.0,1.85,5.45,0.0,0.0,0.0
2018,2,24,20,0,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,2,24,20,15,0.0,0.0,1.65,4.95,0.0,0.0,0.0
2018,2,24,20,30,0.0,0.0,1.6,4.7,0.0,0.0,0.0
2018,2,24,20,45,0.0,0.0,1.5,4.45,0.0,0.0,0.0
2018,2,24,21,0,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,2,24,21,15,0.0,0.0,1.35,4.05,0.0,0.0,0.0
2018,2,24,21,30,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,2,24,21,45,0.0,0.0,1.25,3.75,0.0,0.0,0.0
2018,2,24,22,0,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,2,24,22,15,0.0,0.0,1.25,3.45,0.0,0.0,0.0
2018,2,24,22,30,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,2,24,22,45,0.0,0.0,1.3,3.15,0.0,0.0,0.0
2018,2,24,23,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,2,24,23,15,0.0,0.0,1.35,2.85,0.0,0.0,0.0
2018,2,24,23,30,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,2,24,23,45,0.0,0.0,1.45,2.55,0.0,0.0,0.0
2018,2,25,0,0,0.0,0.0,1.5,2.4,0.0,0.0,0.0
2018,2,25,0,15,0.0,0.0,1.55,2.3,0.0,0.0,0.0
2018,2,25,0,30,0.0,0.0,1.6,2.2,0.0,0.0,0.0
2018,2,25,0,45,0.0,0.0,1.65,2.05,0.0,0.0,0.0
2018,2,25,1,0,0.0,0.0,1.7,1.9,0.0,0.0,0.0
2018,2,25,1,15,0.0,0.0,1.65,1.75,0.0,0.0,0.0
2018,2,25,1,30,0.0,0.0,1.6,1.6,0.0,0.0,0.0
2018,2,25,1,45,0.0,0.0,1.6,1.45,0.0,0.0,0.0
2018,2,25,2,0,0.0,0.0,1.6,1.3,0.0,0.0,0.0
2018,2,25,2,15,0.0,0.0,1.55,1.15,0.0,0.0,0.0
2018,2,25,2,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2018,2,25,2,45,0.0,0.0,1.5,0.9,0.0,0.0,0.0
2018,2,25,3,0,0.0,0.0,1.5,0.8,0.0,0.0,0.0
2018,2,25,3,15,0.0,0.0,1.5,0.65,0.0,0.0,0.0
2018,2,25,3,30,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2018,2,25,3,45,0.0,0.0,1.45,0.4,0.0,0.0,0.0
2018,2,25,4,0,0.0,0.0,1.4,0.3,0.0,0.0,0.0
2018,2,25,4,15,0.0,0.0,1.4,0.25,0.0,0.0,0.0
2018,2,25,4,30,0.0,0.0,1.4,0.2,0.0,0.0,0.0
2018,2,25,4,45,0.0,0.0,1.4,0.1,0.0,0.0,0.0
2018,2,25,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2018,2,25,5,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2018,2,25,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2018,2,25,5,45,0.0,0.0,1.35,-0.05,0.0,0.0,0.0
2018,2,25,6,0,0.0,0.0,1.3,-0.1,0.0,0.0,0.0
2018,2,25,6,15,0.0,0.0,1.3,0.7,0.0,0.0,0.0
2018,2,25,6,30,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,2,25,6,45,90.5,10.0,1.35,2.25,14.0,9.53,0.0
2018,2,25,7,0,181.0,20.0,1.4,3.0,28.0,107.46,0.0
2018,2,25,7,15,328.0,31.5,1.4,3.75,69.0,210.92,158.02
2018,2,25,7,30,475.0,43.0,1.4,4.5,110.0,314.57,259.04
2018,2,25,7,45,558.5,50.0,1.45,5.3,159.0,392.16,328.82
2018,2,25,8,0,642.0,57.0,1.5,6.1,208.0,475.93,400.61
2018,2,25,8,15,694.5,62.0,1.6,6.95,258.5,542.97,456.14
2018,2,25,8,30,747.0,67.0,1.7,7.8,309.0,608.33,508.13
2018,2,25,8,45,782.5,70.0,1.8,8.7,357.5,665.08,549.67
2018,2,25,9,0,818.0,73.0,1.9,9.6,406.0,721.58,589.61
2018,2,25,9,15,842.5,76.0,1.95,10.35,450.5,768.82,621.48
2018,2,25,9,30,867.0,79.0,2.0,11.1,495.0,814.36,651.44
2018,2,25,9,45,884.5,80.0,2.1,11.85,533.5,849.56,673.86
2018,2,25,10,0,902.0,81.0,2.2,12.6,572.0,874.86,689.09
2018,2,25,10,15,915.0,82.5,2.15,13.05,605.0,901.09,704.28
2018,2,25,10,30,928.0,84.0,2.1,13.5,638.0,924.09,717.05
2018,2,25,10,45,937.0,85.0,2.05,13.95,664.0,939.49,724.55
2018,2,25,11,0,946.0,86.0,2.0,14.4,690.0,951.22,729.66
2018,2,25,11,15,952.0,86.5,2.05,14.65,708.0,955.9,731.83
2018,2,25,11,30,958.0,87.0,2.1,14.9,726.0,956.72,731.6
2018,2,25,11,45,961.5,87.5,2.1,15.2,736.0,951.42,726.7
2018,2,25,12,0,965.0,88.0,2.1,15.5,746.0,942.21,719.39
2018,2,25,12,15,964.0,88.5,2.25,15.7,747.0,925.29,708.84
2018,2,25,12,30,963.0,89.0,2.4,15.9,748.0,904.67,695.76
2018,2,25,12,45,959.0,89.5,2.5,16.05,740.5,878.03,678.11
2018,2,25,13,0,955.0,90.0,2.6,16.2,733.0,848.06,658.08
2018,2,25,13,15,951.5,89.0,2.7,16.2,718.0,813.68,635.15
2018,2,25,13,30,948.0,88.0,2.8,16.2,703.0,776.29,609.84
2018,2,25,13,45,941.5,86.5,2.95,16.25,680.0,733.5,580.41
2018,2,25,14,0,935.0,85.0,3.1,16.3,657.0,688.3,546.5
2018,2,25,14,15,925.0,83.5,3.2,16.1,627.0,638.83,508.64
2018,2,25,14,30,915.0,82.0,3.3,15.9,597.0,587.71,468.29
2018,2,25,14,45,900.5,79.5,3.4,15.75,560.0,531.95,422.93
2018,2,25,15,0,886.0,77.0,3.5,15.6,523.0,475.51,375.5
2018,2,25,15,15,865.0,74.5,3.5,15.6,480.0,415.26,323.23
2018,2,25,15,30,844.0,72.0,3.5,15.6,437.0,356.04,270.41
2018,2,25,15,45,814.0,69.0,3.5,14.7,390.0,294.79,215.96
2018,2,25,16,0,784.0,66.0,3.5,13.8,343.0,235.85,163.04
2018,2,25,16,15,690.5,62.5,3.3,12.8,280.5,168.79,107.47
2018,2,25,16,30,597.0,59.0,3.1,11.8,218.0,109.63,62.76
2018,2,25,16,45,465.0,48.5,2.9,10.8,157.0,56.05,30.57
2018,2,25,17,0,333.0,38.0,2.7,9.8,96.0,27.69,19.2
2018,2,25,17,15,166.5,22.0,2.85,9.35,51.0,15.73,8.14
2018,2,25,17,30,0.0,6.0,3.0,8.9,6.0,5.55,0.0
2018,2,25,17,45,0.0,3.0,3.15,8.45,3.0,2.86,0.0
2018,2,25,18,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2018,2,25,18,15,0.0,0.0,3.35,7.95,0.0,0.0,0.0
2018,2,25,18,30,0.0,0.0,3.4,7.9,0.0,0.0,0.0
2018,2,25,18,45,0.0,0.0,3.45,7.8,0.0,0.0,0.0
2018,2,25,19,0,0.0,0.0,3.5,7.7,0.0,0.0,0.0
2018,2,25,19,15,0.0,0.0,3.4,7.65,0.0,0.0,0.0
2018,2,25,19,30,0.0,0.0,3.3,7.6,0.0,0.0,0.0
2018,2,25,19,45,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2018,2,25,20,0,0.0,0.0,3.2,7.4,0.0,0.0,0.0
2018,2,25,20,15,0.0,0.0,3.1,7.35,0.0,0.0,0.0
2018,2,25,20,30,0.0,0.0,3.0,7.3,0.0,0.0,0.0
2018,2,25,20,45,0.0,0.0,2.9,7.2,0.0,0.0,0.0
2018,2,25,21,0,0.0,0.0,2.8,7.1,0.0,0.0,0.0
2018,2,25,21,15,0.0,0.0,2.85,7.15,0.0,0.0,0.0
2018,2,25,21,30,0.0,0.0,2.9,7.2,0.0,0.0,0.0
2018,2,25,21,45,0.0,0.0,2.95,7.2,0.0,0.0,0.0
2018,2,25,22,0,0.0,0.0,3.0,7.2,0.0,0.0,0.0
2018,2,25,22,15,0.0,0.0,2.95,7.2,0.0,0.0,0.0
2018,2,25,22,30,0.0,0.0,2.9,7.2,0.0,0.0,0.0
2018,2,25,22,45,0.0,0.0,2.8,7.2,0.0,0.0,0.0
2018,2,25,23,0,0.0,0.0,2.7,7.2,0.0,0.0,0.0
2018,2,25,23,15,0.0,0.0,2.65,7.25,0.0,0.0,0.0
2018,2,25,23,30,0.0,0.0,2.6,7.3,0.0,0.0,0.0
2018,2,25,23,45,0.0,0.0,2.6,7.3,0.0,0.0,0.0
2018,2,26,0,0,0.0,0.0,2.6,7.3,0.0,0.0,0.0
2018,2,26,0,15,0.0,0.0,2.6,7.35,0.0,0.0,0.0
2018,2,26,0,30,0.0,0.0,2.6,7.4,0.0,0.0,0.0
2018,2,26,0,45,0.0,0.0,2.65,7.45,0.0,0.0,0.0
2018,2,26,1,0,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2018,2,26,1,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2018,2,26,1,30,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2018,2,26,1,45,0.0,0.0,2.85,7.55,0.0,0.0,0.0
2018,2,26,2,0,0.0,0.0,2.9,7.6,0.0,0.0,0.0
2018,2,26,2,15,0.0,0.0,3.0,7.6,0.0,0.0,0.0
2018,2,26,2,30,0.0,0.0,3.1,7.6,0.0,0.0,0.0
2018,2,26,2,45,0.0,0.0,3.15,7.65,0.0,0.0,0.0
2018,2,26,3,0,0.0,0.0,3.2,7.7,0.0,0.0,0.0
2018,2,26,3,15,0.0,0.0,3.35,7.75,0.0,0.0,0.0
2018,2,26,3,30,0.0,0.0,3.5,7.8,0.0,0.0,0.0
2018,2,26,3,45,0.0,0.0,3.65,7.85,0.0,0.0,0.0
2018,2,26,4,0,0.0,0.0,3.8,7.9,0.0,0.0,0.0
2018,2,26,4,15,0.0,0.0,3.9,7.9,0.0,0.0,0.0
2018,2,26,4,30,0.0,0.0,4.0,7.9,0.0,0.0,0.0
2018,2,26,4,45,0.0,0.0,4.05,7.95,0.0,0.0,0.0
2018,2,26,5,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2018,2,26,5,15,0.0,0.0,4.05,8.05,0.0,0.0,0.0
2018,2,26,5,30,0.0,0.0,4.0,8.1,0.0,0.0,0.0
2018,2,26,5,45,0.0,0.0,3.9,8.1,0.0,0.0,0.0
2018,2,26,6,0,0.0,0.0,3.8,8.1,0.0,0.0,0.0
2018,2,26,6,15,0.0,0.0,3.75,8.15,0.0,0.0,0.0
2018,2,26,6,30,0.0,0.0,3.7,8.2,0.0,0.0,0.0
2018,2,26,6,45,0.0,1.5,3.6,8.25,1.5,1.43,0.0
2018,2,26,7,0,0.0,3.0,3.5,8.3,3.0,2.77,0.0
2018,2,26,7,15,0.0,6.0,3.6,8.4,6.0,5.55,0.0
2018,2,26,7,30,0.0,9.0,3.7,8.5,9.0,8.33,1.45
2018,2,26,7,45,0.0,10.5,3.75,8.55,10.5,9.72,2.78
2018,2,26,8,0,0.0,12.0,3.8,8.6,12.0,11.11,4.07
2018,2,26,8,15,0.0,14.0,3.85,8.75,14.0,12.97,5.72
2018,2,26,8,30,0.0,16.0,3.9,8.9,16.0,14.83,7.35
2018,2,26,8,45,0.0,31.0,4.0,9.05,31.0,28.77,19.49
2018,2,26,9,0,0.0,46.0,4.1,9.2,46.0,42.74,31.55
2018,2,26,9,15,9.5,92.0,4.15,9.5,96.5,93.94,75.8
2018,2,26,9,30,19.0,138.0,4.2,9.8,147.0,148.96,122.47
2018,2,26,9,45,38.0,159.0,4.2,10.1,179.0,195.7,161.83
2018,2,26,10,0,57.0,180.0,4.2,10.4,211.0,234.99,194.47
2018,2,26,10,15,122.5,207.0,4.15,10.6,279.0,335.08,277.81
2018,2,26,10,30,188.0,234.0,4.1,10.8,347.0,423.7,349.75
2018,2,26,10,45,333.5,233.5,4.05,10.95,444.0,565.92,464.24
2018,2,26,11,0,479.0,233.0,4.0,11.1,541.0,708.66,574.69
2018,2,26,11,15,464.0,244.5,3.95,11.3,549.0,705.39,569.52
2018,2,26,11,30,449.0,256.0,3.9,11.5,557.0,699.9,563.68
2018,2,26,11,45,426.0,258.5,3.8,11.65,547.5,675.7,543.9
2018,2,26,12,0,403.0,261.0,3.7,11.8,538.0,650.03,523.17
2018,2,26,12,15,400.5,263.5,3.65,11.9,539.0,640.69,515.51
2018,2,26,12,30,398.0,266.0,3.6,12.0,540.0,629.67,506.51
2018,2,26,12,45,580.5,211.0,3.55,12.05,606.5,707.02,568.86
2018,2,26,13,0,763.0,156.0,3.5,12.1,673.0,777.72,623.58
2018,2,26,13,15,837.0,128.0,3.4,12.05,684.5,775.23,621.29
2018,2,26,13,30,911.0,100.0,3.3,12.0,696.0,764.55,613.6
2018,2,26,13,45,831.0,120.0,3.25,12.0,649.5,698.11,562.87
2018,2,26,14,0,751.0,140.0,3.2,12.0,603.0,631.99,510.77
2018,2,26,14,15,589.5,170.0,3.15,11.85,523.0,529.66,429.58
2018,2,26,14,30,428.0,200.0,3.1,11.7,443.0,436.62,354.62
2018,2,26,14,45,397.5,197.0,3.1,11.55,411.5,393.83,319.72
2018,2,26,15,0,367.0,194.0,3.1,11.4,380.0,350.51,283.66
2018,2,26,15,15,419.0,166.0,3.1,11.4,362.0,324.42,260.16
2018,2,26,15,30,471.0,138.0,3.1,11.4,344.0,289.77,228.12
2018,2,26,15,45,369.0,135.0,3.15,10.75,285.5,228.17,177.05
2018,2,26,16,0,267.0,132.0,3.2,10.1,227.0,177.88,136.42
2018,2,26,16,15,289.5,113.0,3.1,9.6,202.5,146.31,107.52
2018,2,26,16,30,312.0,94.0,3.0,9.1,178.0,110.5,76.44
2018,2,26,16,45,263.0,78.5,2.85,8.6,139.5,75.15,52.45
2018,2,26,17,0,214.0,63.0,2.7,8.1,101.0,50.08,39.49
2018,2,26,17,15,167.0,46.0,2.65,7.7,70.0,37.18,27.18
2018,2,26,17,30,120.0,29.0,2.6,7.3,39.0,23.89,12.13
2018,2,26,17,45,68.0,16.0,2.5,6.95,21.0,15.25,0.0
2018,2,26,18,0,16.0,3.0,2.4,6.6,3.0,0.0,0.0
2018,2,26,18,15,8.0,1.5,2.3,6.35,1.5,0.0,0.0
2018,2,26,18,30,0.0,0.0,2.2,6.1,0.0,0.0,0.0
2018,2,26,18,45,0.0,0.0,2.15,5.85,0.0,0.0,0.0
2018,2,26,19,0,0.0,0.0,2.1,5.6,0.0,0.0,0.0
2018,2,26,19,15,0.0,0.0,2.05,5.4,0.0,0.0,0.0
2018,2,26,19,30,0.0,0.0,2.0,5.2,0.0,0.0,0.0
2018,2,26,19,45,0.0,0.0,2.0,5.05,0.0,0.0,0.0
2018,2,26,20,0,0.0,0.0,2.0,4.9,0.0,0.0,0.0
2018,2,26,20,15,0.0,0.0,2.1,4.8,0.0,0.0,0.0
2018,2,26,20,30,0.0,0.0,2.2,4.7,0.0,0.0,0.0
2018,2,26,20,45,0.0,0.0,2.25,4.6,0.0,0.0,0.0
2018,2,26,21,0,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2018,2,26,21,15,0.0,0.0,2.65,4.55,0.0,0.0,0.0
2018,2,26,21,30,0.0,0.0,3.0,4.6,0.0,0.0,0.0
2018,2,26,21,45,0.0,0.0,3.3,4.7,0.0,0.0,0.0
2018,2,26,22,0,0.0,0.0,3.6,4.8,0.0,0.0,0.0
2018,2,26,22,15,0.0,0.0,3.75,4.75,0.0,0.0,0.0
2018,2,26,22,30,0.0,0.0,3.9,4.7,0.0,0.0,0.0
2018,2,26,22,45,0.0,0.0,4.05,4.7,0.0,0.0,0.0
2018,2,26,23,0,0.0,0.0,4.2,4.7,0.0,0.0,0.0
2018,2,26,23,15,0.0,0.0,4.05,4.55,0.0,0.0,0.0
2018,2,26,23,30,0.0,0.0,3.9,4.4,0.0,0.0,0.0
2018,2,26,23,45,0.0,0.0,3.75,4.25,0.0,0.0,0.0
2018,2,27,0,0,0.0,0.0,3.6,4.1,0.0,0.0,0.0
2018,2,27,0,15,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2018,2,27,0,30,0.0,0.0,3.6,3.9,0.0,0.0,0.0
2018,2,27,0,45,0.0,0.0,3.6,3.8,0.0,0.0,0.0
2018,2,27,1,0,0.0,0.0,3.6,3.7,0.0,0.0,0.0
2018,2,27,1,15,0.0,0.0,3.65,3.6,0.0,0.0,0.0
2018,2,27,1,30,0.0,0.0,3.7,3.5,0.0,0.0,0.0
2018,2,27,1,45,0.0,0.0,3.7,3.4,0.0,0.0,0.0
2018,2,27,2,0,0.0,0.0,3.7,3.3,0.0,0.0,0.0
2018,2,27,2,15,0.0,0.0,3.65,3.1,0.0,0.0,0.0
2018,2,27,2,30,0.0,0.0,3.6,2.9,0.0,0.0,0.0
2018,2,27,2,45,0.0,0.0,3.5,2.75,0.0,0.0,0.0
2018,2,27,3,0,0.0,0.0,3.4,2.6,0.0,0.0,0.0
2018,2,27,3,15,0.0,0.0,3.3,2.35,0.0,0.0,0.0
2018,2,27,3,30,0.0,0.0,3.2,2.1,0.0,0.0,0.0
2018,2,27,3,45,0.0,0.0,3.05,1.9,0.0,0.0,0.0
2018,2,27,4,0,0.0,0.0,2.9,1.7,0.0,0.0,0.0
2018,2,27,4,15,0.0,0.0,2.9,1.55,0.0,0.0,0.0
2018,2,27,4,30,0.0,0.0,2.9,1.4,0.0,0.0,0.0
2018,2,27,4,45,0.0,0.0,2.85,1.2,0.0,0.0,0.0
2018,2,27,5,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2018,2,27,5,15,0.0,0.0,2.8,0.95,0.0,0.0,0.0
2018,2,27,5,30,0.0,0.0,2.8,0.9,0.0,0.0,0.0
2018,2,27,5,45,0.0,0.0,2.8,0.8,0.0,0.0,0.0
2018,2,27,6,0,0.0,0.0,2.8,0.7,0.0,0.0,0.0
2018,2,27,6,15,0.0,0.0,3.05,1.2,0.0,0.0,0.0
2018,2,27,6,30,0.0,0.0,3.3,1.7,0.0,0.0,0.0
2018,2,27,6,45,144.5,11.5,3.6,2.2,19.0,62.2,0.0
2018,2,27,7,0,289.0,23.0,3.9,2.7,38.0,157.65,0.0
2018,2,27,7,15,431.5,31.0,4.1,3.3,81.5,259.9,204.15
2018,2,27,7,30,574.0,39.0,4.3,3.9,125.0,357.71,300.17
2018,2,27,7,45,648.0,44.5,4.5,4.55,176.0,434.12,371.37
2018,2,27,8,0,722.0,50.0,4.7,5.2,227.0,515.31,443.85
2018,2,27,8,15,767.0,54.5,4.7,5.9,278.5,580.96,500.1
2018,2,27,8,30,812.0,59.0,4.7,6.6,330.0,647.99,554.14
2018,2,27,8,45,841.5,62.0,4.75,7.25,379.0,702.78,595.71
2018,2,27,9,0,871.0,65.0,4.8,7.9,428.0,750.46,630.53
2018,2,27,9,15,891.5,68.0,4.7,8.45,473.0,795.96,662.23
2018,2,27,9,30,912.0,71.0,4.6,9.0,518.0,839.48,691.59
2018,2,27,9,45,926.5,73.5,4.5,9.55,557.5,875.0,714.28
2018,2,27,10,0,941.0,76.0,4.4,10.1,597.0,907.63,734.43
2018,2,27,10,15,951.5,77.5,4.4,10.5,630.0,932.39,749.79
2018,2,27,10,30,962.0,79.0,4.4,10.9,663.0,953.69,762.64
2018,2,27,10,45,969.0,81.0,4.4,11.3,689.0,968.81,771.07
2018,2,27,11,0,976.0,83.0,4.4,11.7,715.0,980.07,776.86
2018,2,27,11,15,980.5,84.0,4.4,11.95,733.0,983.97,777.99
2018,2,27,11,30,985.0,85.0,4.4,12.2,751.0,983.88,776.5
2018,2,27,11,45,987.0,85.5,4.35,12.5,760.5,976.97,769.73
2018,2,27,12,0,989.0,86.0,4.3,12.8,770.0,966.07,760.37
2018,2,27,12,15,987.5,87.5,4.25,12.95,771.5,949.35,747.5
2018,2,27,12,30,986.0,89.0,4.2,13.1,773.0,928.83,732.22
2018,2,27,12,45,981.5,89.5,4.15,13.25,765.0,901.09,711.94
2018,2,27,13,0,977.0,90.0,4.1,13.4,757.0,869.96,689.31
2018,2,27,13,15,972.5,89.5,3.95,13.45,741.5,834.53,663.36
2018,2,27,13,30,968.0,89.0,3.8,13.5,726.0,796.08,635.19
2018,2,27,13,45,960.5,88.0,3.7,13.6,702.5,752.2,603.05
2018,2,27,14,0,953.0,87.0,3.6,13.7,679.0,705.92,566.83
2018,2,27,14,15,943.0,85.0,3.4,13.65,648.0,654.95,526.06
2018,2,27,14,30,933.0,83.0,3.2,13.6,617.0,602.29,483.07
2018,2,27,14,45,917.0,80.5,3.05,13.55,578.0,544.7,435.33
2018,2,27,15,0,901.0,78.0,2.9,13.5,539.0,486.54,385.85
2018,2,27,15,15,880.5,75.5,2.9,13.5,495.5,425.42,332.89
2018,2,27,15,30,860.0,73.0,2.9,13.5,452.0,365.31,279.26
2018,2,27,15,45,832.0,70.0,2.35,12.95,404.5,303.47,223.31
2018,2,27,16,0,804.0,67.0,1.8,12.4,357.0,243.71,168.98
2018,2,27,16,15,763.0,62.0,1.65,11.3,306.0,182.32,115.91
2018,2,27,16,30,722.0,57.0,1.5,10.2,255.0,125.24,70.68
2018,2,27,16,45,639.0,52.0,1.35,9.15,201.5,70.96,38.24
2018,2,27,17,0,556.0,47.0,1.2,8.1,148.0,35.52,26.49
2018,2,27,17,15,418.5,39.0,1.25,7.6,101.5,30.63,21.54
2018,2,27,17,30,281.0,31.0,1.3,7.1,55.0,25.73,14.26
2018,2,27,17,45,154.0,18.0,1.35,6.6,29.5,17.16,0.0
2018,2,27,18,0,27.0,5.0,1.4,6.1,4.0,0.0,0.0
2018,2,27,18,15,13.5,2.5,1.45,5.9,2.0,0.0,0.0
2018,2,27,18,30,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,2,27,18,45,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,2,27,19,0,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,2,27,19,15,0.0,0.0,1.5,5.15,0.0,0.0,0.0
2018,2,27,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,2,27,19,45,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,2,27,20,0,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,2,27,20,15,0.0,0.0,1.5,4.45,0.0,0.0,0.0
2018,2,27,20,30,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,2,27,20,45,0.0,0.0,1.45,4.1,0.0,0.0,0.0
2018,2,27,21,0,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,2,27,21,15,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,2,27,21,30,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,2,27,21,45,0.0,0.0,1.4,3.55,0.0,0.0,0.0
2018,2,27,22,0,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,2,27,22,15,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,2,27,22,30,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,2,27,22,45,0.0,0.0,1.4,3.05,0.0,0.0,0.0
2018,2,27,23,0,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,2,27,23,15,0.0,0.0,1.4,2.85,0.0,0.0,0.0
2018,2,27,23,30,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,2,27,23,45,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,2,28,0,0,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,2,28,0,15,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,2,28,0,30,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,2,28,0,45,0.0,0.0,1.4,2.55,0.0,0.0,0.0
2018,2,28,1,0,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2018,2,28,1,15,0.0,0.0,1.4,2.55,0.0,0.0,0.0
2018,2,28,1,30,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,2,28,1,45,0.0,0.0,1.45,2.65,0.0,0.0,0.0
2018,2,28,2,0,0.0,0.0,1.5,2.7,0.0,0.0,0.0
2018,2,28,2,15,0.0,0.0,1.5,2.8,0.0,0.0,0.0
2018,2,28,2,30,0.0,0.0,1.5,2.9,0.0,0.0,0.0
2018,2,28,2,45,0.0,0.0,1.45,2.95,0.0,0.0,0.0
2018,2,28,3,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,2,28,3,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,2,28,3,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,2,28,3,45,0.0,0.0,1.4,3.05,0.0,0.0,0.0
2018,2,28,4,0,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,2,28,4,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2018,2,28,4,30,0.0,0.0,1.5,2.9,0.0,0.0,0.0
2018,2,28,4,45,0.0,0.0,1.5,2.8,0.0,0.0,0.0
2018,2,28,5,0,0.0,0.0,1.5,2.7,0.0,0.0,0.0
2018,2,28,5,15,0.0,0.0,1.5,2.6,0.0,0.0,0.0
2018,2,28,5,30,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2018,2,28,5,45,0.0,0.0,1.55,2.4,0.0,0.0,0.0
2018,2,28,6,0,0.0,0.0,1.6,2.3,0.0,0.0,0.0
2018,2,28,6,15,0.0,0.0,1.8,3.15,0.0,0.0,0.0
2018,2,28,6,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2018,2,28,6,45,27.0,10.5,2.2,4.8,12.0,19.65,0.0
2018,2,28,7,0,54.0,21.0,2.4,5.6,24.0,55.5,5.35
2018,2,28,7,15,107.5,38.0,2.6,6.3,52.0,110.09,84.58
2018,2,28,7,30,161.0,55.0,2.8,7.0,80.0,161.77,133.24
2018,2,28,7,45,159.5,75.0,2.95,7.65,107.0,191.94,161.26
2018,2,28,8,0,158.0,95.0,3.1,8.3,134.0,211.18,178.95
2018,2,28,8,15,216.5,111.5,3.15,8.8,177.5,283.94,241.75
2018,2,28,8,30,275.0,128.0,3.2,9.3,221.0,351.03,298.33
2018,2,28,8,45,308.5,139.5,3.3,9.85,258.0,397.27,336.17
2018,2,28,9,0,342.0,151.0,3.4,10.4,295.0,445.05,374.44
2018,2,28,9,15,252.0,182.5,3.4,10.85,294.5,420.71,350.91
2018,2,28,9,30,162.0,214.0,3.4,11.3,294.0,376.43,311.53
2018,2,28,9,45,116.5,222.0,3.45,11.7,282.0,348.44,286.74
2018,2,28,10,0,71.0,230.0,3.5,12.1,270.0,304.84,249.3
2018,2,28,10,15,66.0,236.5,3.5,12.35,275.0,306.59,249.92
2018,2,28,10,30,61.0,243.0,3.5,12.6,280.0,308.12,250.27
2018,2,28,10,45,183.0,262.5,3.55,12.85,380.5,451.79,367.24
2018,2,28,11,0,305.0,282.0,3.6,13.1,481.0,596.11,479.83
2018,2,28,11,15,483.0,234.5,3.6,13.15,559.0,713.87,571.84
2018,2,28,11,30,661.0,187.0,3.6,13.2,637.0,821.98,653.84
2018,2,28,11,45,676.5,184.0,3.6,13.25,650.0,824.61,654.41
2018,2,28,12,0,692.0,181.0,3.6,13.3,663.0,824.03,653.59
2018,2,28,12,15,642.0,200.5,3.6,13.2,648.0,787.47,626.25
2018,2,28,12,30,592.0,220.0,3.6,13.1,633.0,745.8,594.54
2018,2,28,12,45,444.0,266.5,3.6,13.0,574.5,656.11,524.27
2018,2,28,13,0,296.0,313.0,3.6,12.9,516.0,563.12,450.7
2018,2,28,13,15,293.5,306.0,3.55,12.75,504.0,541.06,434.4
2018,2,28,13,30,291.0,299.0,3.5,12.6,492.0,518.25,417.0
2018,2,28,13,45,241.0,293.5,3.5,12.5,449.5,457.32,369.12
2018,2,28,14,0,191.0,288.0,3.5,12.4,407.0,406.92,329.03
2018,2,28,14,15,171.0,275.5,3.4,12.25,378.5,371.36,300.81
2018,2,28,14,30,151.0,263.0,3.3,12.1,350.0,337.33,273.54
2018,2,28,14,45,178.5,243.5,3.25,11.9,340.0,322.32,261.72
2018,2,28,15,0,206.0,224.0,3.2,11.7,330.0,304.49,246.97
2018,2,28,15,15,243.0,201.5,3.2,11.7,317.0,286.26,230.92
2018,2,28,15,30,280.0,179.0,3.2,11.7,304.0,261.7,208.72
2018,2,28,15,45,210.5,160.0,2.9,11.3,248.0,205.68,162.56
2018,2,28,16,0,141.0,141.0,2.6,10.9,192.0,158.35,124.31
2018,2,28,16,15,114.0,109.0,2.4,10.6,146.5,115.85,89.01
2018,2,28,16,30,87.0,77.0,2.2,10.3,101.0,77.33,57.46
2018,2,28,16,45,57.5,58.0,1.95,10.0,72.5,53.24,38.85
2018,2,28,17,0,28.0,39.0,1.7,9.7,44.0,35.93,26.71
2018,2,28,17,15,17.5,27.5,1.75,9.55,30.5,25.67,17.03
2018,2,28,17,30,7.0,16.0,1.8,9.4,17.0,15.04,6.22
2018,2,28,17,45,8.0,9.0,1.8,9.25,9.5,8.58,0.0
2018,2,28,18,0,9.0,2.0,1.8,9.1,2.0,0.0,0.0
2018,2,28,18,15,4.5,1.0,1.85,9.05,1.0,0.0,0.0
2018,2,28,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,2,28,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2018,2,28,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,2,28,19,15,0.0,0.0,1.95,8.95,0.0,0.0,0.0
2018,2,28,19,30,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,2,28,19,45,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,2,28,20,0,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,2,28,20,15,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,2,28,20,30,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,2,28,20,45,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,2,28,21,0,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,2,28,21,15,0.0,0.0,2.0,8.25,0.0,0.0,0.0
2018,2,28,21,30,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,2,28,21,45,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,2,28,22,0,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,2,28,22,15,0.0,0.0,2.55,8.35,0.0,0.0,0.0
2018,2,28,22,30,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2018,2,28,22,45,0.0,0.0,3.05,8.65,0.0,0.0,0.0
2018,2,28,23,0,0.0,0.0,3.3,8.8,0.0,0.0,0.0
2018,2,28,23,15,0.0,0.0,3.45,8.9,0.0,0.0,0.0
2018,2,28,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2018,2,28,23,45,0.0,0.0,3.7,9.05,0.0,0.0,0.0
2018,3,1,0,0,0.0,0.0,3.8,9.1,0.0,0.0,0.0
2018,3,1,0,15,0.0,0.0,3.8,9.05,0.0,0.0,0.0
2018,3,1,0,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2018,3,1,0,45,0.0,0.0,3.75,8.95,0.0,0.0,0.0
2018,3,1,1,0,0.0,0.0,3.7,8.9,0.0,0.0,0.0
2018,3,1,1,15,0.0,0.0,3.75,8.85,0.0,0.0,0.0
2018,3,1,1,30,0.0,0.0,3.8,8.8,0.0,0.0,0.0
2018,3,1,1,45,0.0,0.0,3.9,8.75,0.0,0.0,0.0
2018,3,1,2,0,0.0,0.0,4.0,8.7,0.0,0.0,0.0
2018,3,1,2,15,0.0,0.0,4.1,8.65,0.0,0.0,0.0
2018,3,1,2,30,0.0,0.0,4.2,8.6,0.0,0.0,0.0
2018,3,1,2,45,0.0,0.0,4.3,8.6,0.0,0.0,0.0
2018,3,1,3,0,0.0,0.0,4.4,8.6,0.0,0.0,0.0
2018,3,1,3,15,0.0,0.0,4.55,8.75,0.0,0.0,0.0
2018,3,1,3,30,0.0,0.0,4.7,8.9,0.0,0.0,0.0
2018,3,1,3,45,0.0,0.0,4.9,9.05,0.0,0.0,0.0
2018,3,1,4,0,0.0,0.0,5.1,9.2,0.0,0.0,0.0
2018,3,1,4,15,0.0,0.0,5.1,9.35,0.0,0.0,0.0
2018,3,1,4,30,0.0,0.0,5.1,9.5,0.0,0.0,0.0
2018,3,1,4,45,0.0,0.0,5.1,9.65,0.0,0.0,0.0
2018,3,1,5,0,0.0,0.0,5.1,9.8,0.0,0.0,0.0
2018,3,1,5,15,0.0,0.0,5.15,9.9,0.0,0.0,0.0
2018,3,1,5,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2018,3,1,5,45,0.0,0.0,5.25,10.05,0.0,0.0,0.0
2018,3,1,6,0,0.0,0.0,5.3,10.1,0.0,0.0,0.0
2018,3,1,6,15,0.0,0.0,5.3,10.2,0.0,0.0,0.0
2018,3,1,6,30,0.0,0.0,5.3,10.3,0.0,0.0,0.0
2018,3,1,6,45,12.0,9.5,5.35,10.4,10.0,13.37,0.0
2018,3,1,7,0,24.0,19.0,5.4,10.5,20.0,34.42,7.2
2018,3,1,7,15,48.0,37.0,5.45,10.65,43.5,71.84,53.09
2018,3,1,7,30,72.0,55.0,5.5,10.8,67.0,106.91,85.48
2018,3,1,7,45,85.5,65.0,5.5,10.95,83.5,126.49,103.95
2018,3,1,8,0,99.0,75.0,5.5,11.1,100.0,148.04,123.62
2018,3,1,8,15,49.5,49.5,5.35,11.2,62.0,86.73,70.64
2018,3,1,8,30,0.0,24.0,5.2,11.3,24.0,22.26,13.65
2018,3,1,8,45,8.0,50.0,5.05,11.45,53.5,52.31,39.82
2018,3,1,9,0,16.0,76.0,4.9,11.6,83.0,87.0,69.66
2018,3,1,9,15,56.5,115.0,4.9,11.8,143.0,161.37,133.76
2018,3,1,9,30,97.0,154.0,4.9,12.0,203.0,250.67,208.82
2018,3,1,9,45,86.5,173.5,4.95,12.2,219.5,265.2,219.53
2018,3,1,10,0,76.0,193.0,5.0,12.4,236.0,265.95,219.09
2018,3,1,10,15,62.5,208.5,4.95,12.5,245.0,271.12,222.17
2018,3,1,10,30,49.0,224.0,4.9,12.6,254.0,275.6,224.66
2018,3,1,10,45,25.5,179.5,4.85,12.7,195.0,204.4,165.48
2018,3,1,11,0,2.0,135.0,4.8,12.8,136.0,129.39,102.65
2018,3,1,11,15,4.0,140.0,4.8,12.8,142.5,135.96,108.13
2018,3,1,11,30,6.0,145.0,4.8,12.8,149.0,142.5,113.5
2018,3,1,11,45,8.0,164.5,4.8,12.8,170.0,163.24,130.53
2018,3,1,12,0,10.0,184.0,4.8,12.8,191.0,183.91,147.42
2018,3,1,12,15,30.5,205.5,4.85,12.75,227.0,230.09,185.79
2018,3,1,12,30,51.0,227.0,4.9,12.7,263.0,268.03,217.13
2018,3,1,12,45,268.0,229.0,4.95,12.65,415.0,463.5,379.6
2018,3,1,13,0,485.0,231.0,5.0,12.6,567.0,636.9,518.09
2018,3,1,13,15,385.0,264.5,5.05,12.55,527.5,568.09,461.72
2018,3,1,13,30,285.0,298.0,5.1,12.5,488.0,513.24,416.59
2018,3,1,13,45,482.0,226.5,5.15,12.4,535.5,569.04,464.75
2018,3,1,14,0,679.0,155.0,5.2,12.3,583.0,605.02,495.61
2018,3,1,14,15,682.0,149.5,5.2,12.15,562.5,568.36,465.65
2018,3,1,14,30,685.0,144.0,5.2,12.0,542.0,529.65,433.58
2018,3,1,14,45,550.5,163.5,5.15,11.85,470.5,441.03,360.32
2018,3,1,15,0,416.0,183.0,5.1,11.7,399.0,366.63,298.29
2018,3,1,15,15,504.0,152.0,5.1,11.7,393.0,347.24,279.45
2018,3,1,15,30,592.0,121.0,5.1,11.7,387.0,319.6,251.61
2018,3,1,15,45,602.5,107.0,5.0,11.6,353.0,272.82,207.91
2018,3,1,16,0,613.0,93.0,4.9,11.5,319.0,224.23,162.19
2018,3,1,16,15,608.0,80.5,4.75,11.2,278.5,172.7,115.51
2018,3,1,16,30,603.0,68.0,4.6,10.9,238.0,121.45,72.53
2018,3,1,16,45,567.0,60.0,4.5,10.6,195.0,73.18,41.26
2018,3,1,17,0,531.0,52.0,4.4,10.3,152.0,39.56,29.88
2018,3,1,17,15,421.5,43.0,4.45,10.05,107.0,34.0,24.34
2018,3,1,17,30,312.0,34.0,4.5,9.8,62.0,28.33,17.12
2018,3,1,17,45,176.0,20.0,4.55,9.55,34.0,19.06,0.0
2018,3,1,18,0,40.0,6.0,4.6,9.3,6.0,5.72,0.0
2018,3,1,18,15,20.0,3.0,4.7,9.2,3.0,0.0,0.0
2018,3,1,18,30,0.0,0.0,4.8,9.1,0.0,0.0,0.0
2018,3,1,18,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2018,3,1,19,0,0.0,0.0,5.0,8.9,0.0,0.0,0.0
2018,3,1,19,15,0.0,0.0,5.1,8.85,0.0,0.0,0.0
2018,3,1,19,30,0.0,0.0,5.2,8.8,0.0,0.0,0.0
2018,3,1,19,45,0.0,0.0,5.25,8.8,0.0,0.0,0.0
2018,3,1,20,0,0.0,0.0,5.3,8.8,0.0,0.0,0.0
2018,3,1,20,15,0.0,0.0,5.35,8.8,0.0,0.0,0.0
2018,3,1,20,30,0.0,0.0,5.4,8.8,0.0,0.0,0.0
2018,3,1,20,45,0.0,0.0,5.45,8.85,0.0,0.0,0.0
2018,3,1,21,0,0.0,0.0,5.5,8.9,0.0,0.0,0.0
2018,3,1,21,15,0.0,0.0,5.4,8.9,0.0,0.0,0.0
2018,3,1,21,30,0.0,0.0,5.3,8.9,0.0,0.0,0.0
2018,3,1,21,45,0.0,0.0,5.2,8.95,0.0,0.0,0.0
2018,3,1,22,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2018,3,1,22,15,0.0,0.0,5.0,8.9,0.0,0.0,0.0
2018,3,1,22,30,0.0,0.0,4.9,8.8,0.0,0.0,0.0
2018,3,1,22,45,0.0,0.0,4.8,8.75,0.0,0.0,0.0
2018,3,1,23,0,0.0,0.0,4.7,8.7,0.0,0.0,0.0
2018,3,1,23,15,0.0,0.0,4.45,8.45,0.0,0.0,0.0
2018,3,1,23,30,0.0,0.0,4.2,8.2,0.0,0.0,0.0
2018,3,1,23,45,0.0,0.0,3.95,7.95,0.0,0.0,0.0
2018,3,2,0,0,0.0,0.0,3.7,7.7,0.0,0.0,0.0
2018,3,2,0,15,0.0,0.0,3.25,7.3,0.0,0.0,0.0
2018,3,2,0,30,0.0,0.0,2.8,6.9,0.0,0.0,0.0
2018,3,2,0,45,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2018,3,2,1,0,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,3,2,1,15,0.0,0.0,1.75,5.8,0.0,0.0,0.0
2018,3,2,1,30,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2018,3,2,1,45,0.0,0.0,1.45,5.2,0.0,0.0,0.0
2018,3,2,2,0,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,3,2,2,15,0.0,0.0,1.25,4.7,0.0,0.0,0.0
2018,3,2,2,30,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,3,2,2,45,0.0,0.0,1.15,4.3,0.0,0.0,0.0
2018,3,2,3,0,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,3,2,3,15,0.0,0.0,1.1,4.05,0.0,0.0,0.0
2018,3,2,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,3,2,3,45,0.0,0.0,1.1,3.95,0.0,0.0,0.0
2018,3,2,4,0,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,3,2,4,15,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,3,2,4,30,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,3,2,4,45,0.0,0.0,1.1,3.65,0.0,0.0,0.0
2018,3,2,5,0,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,3,2,5,15,0.0,0.0,1.1,3.55,0.0,0.0,0.0
2018,3,2,5,30,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,3,2,5,45,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,3,2,6,0,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,3,2,6,15,2.0,1.0,1.2,4.15,1.0,0.0,0.0
2018,3,2,6,30,4.0,2.0,1.3,4.8,2.0,0.0,0.0
2018,3,2,6,45,4.0,6.0,1.4,5.5,6.0,7.17,0.0
2018,3,2,7,0,4.0,10.0,1.5,6.2,10.0,11.05,0.02
2018,3,2,7,15,2.0,17.0,1.75,6.65,17.0,16.69,8.35
2018,3,2,7,30,0.0,24.0,2.0,7.1,24.0,22.26,13.61
2018,3,2,7,45,4.5,33.5,2.2,7.6,34.5,33.64,23.83
2018,3,2,8,0,9.0,43.0,2.4,8.1,45.0,45.45,34.38
2018,3,2,8,15,12.0,58.5,2.6,8.45,62.0,65.39,51.86
2018,3,2,8,30,15.0,74.0,2.8,8.8,79.0,84.21,68.14
2018,3,2,8,45,101.5,115.5,2.95,9.2,158.5,204.74,173.19
2018,3,2,9,0,188.0,157.0,3.1,9.6,238.0,323.03,272.86
2018,3,2,9,15,345.5,162.5,3.3,9.8,330.0,471.62,396.11
2018,3,2,9,30,503.0,168.0,3.5,10.0,422.0,630.39,522.48
2018,3,2,9,45,395.5,199.0,3.7,10.25,408.0,585.34,482.88
2018,3,2,10,0,288.0,230.0,3.9,10.5,394.0,520.28,428.55
2018,3,2,10,15,316.0,241.0,3.95,10.55,430.0,560.1,459.81
2018,3,2,10,30,344.0,252.0,4.0,10.6,466.0,599.29,489.76
2018,3,2,10,45,263.0,264.0,4.05,10.7,431.5,540.14,440.71
2018,3,2,11,0,182.0,276.0,4.1,10.8,397.0,464.96,379.33
2018,3,2,11,15,158.5,294.0,4.15,10.8,401.0,461.52,375.59
2018,3,2,11,30,135.0,312.0,4.2,10.8,405.0,457.23,370.96
2018,3,2,11,45,93.5,309.0,4.2,10.85,374.0,400.56,324.75
2018,3,2,12,0,52.0,306.0,4.2,10.9,343.0,357.49,289.05
2018,3,2,12,15,72.5,312.5,4.25,10.85,364.0,379.43,307.34
2018,3,2,12,30,93.0,319.0,4.3,10.8,385.0,400.24,324.46
2018,3,2,12,45,71.0,299.0,4.35,10.8,349.0,356.85,289.42
2018,3,2,13,0,49.0,279.0,4.4,10.8,313.0,314.93,255.48
2018,3,2,13,15,71.0,285.0,4.4,10.7,333.0,334.68,272.27
2018,3,2,13,30,93.0,291.0,4.4,10.6,353.0,352.57,287.29
2018,3,2,13,45,50.0,212.0,4.4,10.5,245.0,239.04,194.9
2018,3,2,14,0,7.0,133.0,4.4,10.4,137.0,128.93,103.39
2018,3,2,14,15,4.0,108.5,4.35,10.3,111.0,103.65,82.43
2018,3,2,14,30,1.0,84.0,4.3,10.2,85.0,78.82,61.61
2018,3,2,14,45,34.5,121.5,4.25,10.1,140.0,132.01,107.0
2018,3,2,15,0,68.0,159.0,4.2,10.0,195.0,179.87,147.07
2018,3,2,15,15,164.5,170.5,4.2,10.0,247.5,225.71,184.16
2018,3,2,15,30,261.0,182.0,4.2,10.0,300.0,258.47,208.4
2018,3,2,15,45,168.5,151.5,3.85,9.6,224.5,186.71,149.21
2018,3,2,16,0,76.0,121.0,3.5,9.2,149.0,127.37,101.43
2018,3,2,16,15,137.5,102.5,3.35,9.0,145.0,114.8,87.75
2018,3,2,16,30,199.0,84.0,3.2,8.8,141.0,93.5,66.8
2018,3,2,16,45,183.0,77.0,3.05,8.55,121.5,71.83,51.41
2018,3,2,17,0,167.0,70.0,2.9,8.3,102.0,55.13,44.19
2018,3,2,17,15,104.0,51.5,2.9,8.2,69.5,41.28,31.07
2018,3,2,17,30,41.0,33.0,2.9,8.1,37.0,28.16,17.54
2018,3,2,17,45,22.0,18.0,2.95,7.95,20.0,15.66,0.0
2018,3,2,18,0,3.0,3.0,3.0,7.8,3.0,2.86,0.0
2018,3,2,18,15,1.5,1.5,3.0,7.7,1.5,0.0,0.0
2018,3,2,18,30,0.0,0.0,3.0,7.6,0.0,0.0,0.0
2018,3,2,18,45,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2018,3,2,19,0,0.0,0.0,3.1,7.4,0.0,0.0,0.0
2018,3,2,19,15,0.0,0.0,3.15,7.3,0.0,0.0,0.0
2018,3,2,19,30,0.0,0.0,3.2,7.2,0.0,0.0,0.0
2018,3,2,19,45,0.0,0.0,3.25,7.05,0.0,0.0,0.0
2018,3,2,20,0,0.0,0.0,3.3,6.9,0.0,0.0,0.0
2018,3,2,20,15,0.0,0.0,3.2,6.75,0.0,0.0,0.0
2018,3,2,20,30,0.0,0.0,3.1,6.6,0.0,0.0,0.0
2018,3,2,20,45,0.0,0.0,3.05,6.45,0.0,0.0,0.0
2018,3,2,21,0,0.0,0.0,3.0,6.3,0.0,0.0,0.0
2018,3,2,21,15,0.0,0.0,2.8,6.2,0.0,0.0,0.0
2018,3,2,21,30,0.0,0.0,2.6,6.1,0.0,0.0,0.0
2018,3,2,21,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2018,3,2,22,0,0.0,0.0,2.2,5.9,0.0,0.0,0.0
2018,3,2,22,15,0.0,0.0,2.0,5.75,0.0,0.0,0.0
2018,3,2,22,30,0.0,0.0,1.8,5.6,0.0,0.0,0.0
2018,3,2,22,45,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2018,3,2,23,0,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,3,2,23,15,0.0,0.0,1.45,5.25,0.0,0.0,0.0
2018,3,2,23,30,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,3,2,23,45,0.0,0.0,1.35,4.95,0.0,0.0,0.0
2018,3,3,0,0,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,3,3,0,15,0.0,0.0,1.25,4.7,0.0,0.0,0.0
2018,3,3,0,30,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,3,3,0,45,0.0,0.0,1.2,4.45,0.0,0.0,0.0
2018,3,3,1,0,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,3,3,1,15,0.0,0.0,1.2,4.25,0.0,0.0,0.0
2018,3,3,1,30,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,3,3,1,45,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,3,3,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,3,3,2,15,0.0,0.0,1.2,4.05,0.0,0.0,0.0
2018,3,3,2,30,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,3,3,2,45,0.0,0.0,1.15,4.15,0.0,0.0,0.0
2018,3,3,3,0,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,3,3,3,15,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,3,3,3,30,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,3,3,3,45,0.0,0.0,1.05,4.55,0.0,0.0,0.0
2018,3,3,4,0,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,3,3,4,15,0.0,0.0,1.05,4.7,0.0,0.0,0.0
2018,3,3,4,30,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,3,3,4,45,0.0,0.0,1.1,4.65,0.0,0.0,0.0
2018,3,3,5,0,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,3,3,5,15,0.0,0.0,1.1,4.55,0.0,0.0,0.0
2018,3,3,5,30,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,3,3,5,45,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,3,3,6,0,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,3,3,6,15,3.5,1.0,1.15,4.8,1.0,0.0,0.0
2018,3,3,6,30,7.0,2.0,1.2,5.3,2.0,0.0,0.0
2018,3,3,6,45,97.5,16.5,1.25,5.8,23.5,51.32,0.0
2018,3,3,7,0,188.0,31.0,1.3,6.3,45.0,136.37,75.47
2018,3,3,7,15,309.0,43.0,1.55,6.7,86.5,220.62,176.71
2018,3,3,7,30,430.0,55.0,1.8,7.1,128.0,312.72,259.91
2018,3,3,7,45,462.0,65.5,2.0,7.5,167.5,364.95,307.68
2018,3,3,8,0,494.0,76.0,2.2,7.9,207.0,418.75,354.9
2018,3,3,8,15,476.0,95.0,2.3,8.1,241.5,446.97,378.96
2018,3,3,8,30,458.0,114.0,2.4,8.3,276.0,475.74,402.18
2018,3,3,8,45,515.0,113.5,2.5,8.55,319.5,532.89,448.65
2018,3,3,9,0,572.0,113.0,2.6,8.8,363.0,599.03,500.69
2018,3,3,9,15,397.0,156.5,2.65,8.9,338.0,520.91,434.35
2018,3,3,9,30,222.0,200.0,2.7,9.0,313.0,422.65,351.37
2018,3,3,9,45,176.0,200.0,2.8,9.1,294.0,372.58,310.07
2018,3,3,10,0,130.0,200.0,2.9,9.2,275.0,333.83,277.05
2018,3,3,10,15,375.0,191.5,2.95,9.3,423.0,570.49,470.93
2018,3,3,10,30,620.0,183.0,3.0,9.4,571.0,789.15,639.06
2018,3,3,10,45,591.0,195.0,3.05,9.45,576.5,778.99,628.25
2018,3,3,11,0,562.0,207.0,3.1,9.5,582.0,761.18,613.85
2018,3,3,11,15,358.5,231.5,3.15,9.5,473.0,600.84,488.11
2018,3,3,11,30,155.0,256.0,3.2,9.5,364.0,413.1,337.19
2018,3,3,11,45,121.5,229.0,3.2,9.5,314.5,350.42,287.21
2018,3,3,12,0,88.0,202.0,3.2,9.5,265.0,288.74,236.78
2018,3,3,12,15,145.0,242.0,3.3,9.45,345.5,377.78,309.95
2018,3,3,12,30,202.0,282.0,3.4,9.4,426.0,463.57,378.54
2018,3,3,12,45,127.5,232.5,3.5,9.35,323.0,343.29,281.39
2018,3,3,13,0,53.0,183.0,3.6,9.3,220.0,220.42,180.23
2018,3,3,13,15,131.5,245.0,3.6,9.2,334.5,347.86,285.98
2018,3,3,13,30,210.0,307.0,3.6,9.1,449.0,461.12,376.78
2018,3,3,13,45,170.5,267.5,3.65,8.95,380.5,383.43,314.46
2018,3,3,14,0,131.0,228.0,3.7,8.8,312.0,309.35,254.72
2018,3,3,14,15,65.5,153.0,3.7,8.65,195.0,188.94,155.22
2018,3,3,14,30,0.0,78.0,3.7,8.5,78.0,72.66,56.66
2018,3,3,14,45,12.0,106.5,3.7,8.4,113.0,105.35,84.85
2018,3,3,15,0,24.0,135.0,3.7,8.3,148.0,137.52,112.24
2018,3,3,15,15,170.5,148.0,3.7,8.3,227.0,208.64,170.97
2018,3,3,15,30,317.0,161.0,3.7,8.3,306.0,259.38,209.33
2018,3,3,15,45,464.0,128.5,3.35,7.95,316.0,252.22,196.79
2018,3,3,16,0,611.0,96.0,3.0,7.6,326.0,228.1,167.43
2018,3,3,16,15,374.0,87.0,2.7,7.35,222.0,139.22,98.62
2018,3,3,16,30,137.0,78.0,2.4,7.1,118.0,81.98,59.95
2018,3,3,16,45,79.5,56.5,2.1,6.85,78.5,53.48,38.85
2018,3,3,17,0,22.0,35.0,1.8,6.6,39.0,32.68,24.2
2018,3,3,17,15,15.5,26.5,1.7,6.3,29.0,24.93,16.78
2018,3,3,17,30,9.0,18.0,1.6,6.0,19.0,16.93,8.62
2018,3,3,17,45,9.5,11.0,1.5,5.7,11.5,10.34,0.0
2018,3,3,18,0,10.0,4.0,1.4,5.4,4.0,3.81,0.0
2018,3,3,18,15,5.0,2.0,1.45,5.25,2.0,0.0,0.0
2018,3,3,18,30,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,3,3,18,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2018,3,3,19,0,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,3,3,19,15,0.0,0.0,1.6,4.75,0.0,0.0,0.0
2018,3,3,19,30,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,3,3,19,45,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2018,3,3,20,0,0.0,0.0,1.7,4.4,0.0,0.0,0.0
2018,3,3,20,15,0.0,0.0,1.65,4.3,0.0,0.0,0.0
2018,3,3,20,30,0.0,0.0,1.6,4.2,0.0,0.0,0.0
2018,3,3,20,45,0.0,0.0,1.6,4.1,0.0,0.0,0.0
2018,3,3,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2018,3,3,21,15,0.0,0.0,1.6,3.9,0.0,0.0,0.0
2018,3,3,21,30,0.0,0.0,1.6,3.8,0.0,0.0,0.0
2018,3,3,21,45,0.0,0.0,1.55,3.65,0.0,0.0,0.0
2018,3,3,22,0,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2018,3,3,22,15,0.0,0.0,1.5,3.35,0.0,0.0,0.0
2018,3,3,22,30,0.0,0.0,1.5,3.2,0.0,0.0,0.0
2018,3,3,22,45,0.0,0.0,1.5,3.1,0.0,0.0,0.0
2018,3,3,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2018,3,3,23,15,0.0,0.0,1.45,2.9,0.0,0.0,0.0
2018,3,3,23,30,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,3,3,23,45,0.0,0.0,1.4,2.65,0.0,0.0,0.0
2018,3,4,0,0,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2018,3,4,0,15,0.0,0.0,1.35,2.45,0.0,0.0,0.0
2018,3,4,0,30,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,3,4,0,45,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,3,4,1,0,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,3,4,1,15,0.0,0.0,1.3,2.15,0.0,0.0,0.0
2018,3,4,1,30,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,3,4,1,45,0.0,0.0,1.3,2.05,0.0,0.0,0.0
2018,3,4,2,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2018,3,4,2,15,0.0,0.0,1.3,2.05,0.0,0.0,0.0
2018,3,4,2,30,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,3,4,2,45,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,3,4,3,0,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,3,4,3,15,0.0,0.0,1.25,2.2,0.0,0.0,0.0
2018,3,4,3,30,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,3,4,3,45,0.0,0.0,1.15,2.4,0.0,0.0,0.0
2018,3,4,4,0,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2018,3,4,4,15,0.0,0.0,1.0,2.55,0.0,0.0,0.0
2018,3,4,4,30,0.0,0.0,0.9,2.6,0.0,0.0,0.0
2018,3,4,4,45,0.0,0.0,0.85,2.7,0.0,0.0,0.0
2018,3,4,5,0,0.0,0.0,0.8,2.8,0.0,0.0,0.0
2018,3,4,5,15,0.0,0.0,0.7,2.95,0.0,0.0,0.0
2018,3,4,5,30,0.0,0.0,0.6,3.1,0.0,0.0,0.0
2018,3,4,5,45,0.0,0.0,0.5,3.2,0.0,0.0,0.0
2018,3,4,6,0,0.0,0.0,0.4,3.3,0.0,0.0,0.0
2018,3,4,6,15,12.0,2.0,0.3,3.5,1.5,0.0,0.0
2018,3,4,6,30,24.0,4.0,0.2,3.7,3.0,0.0,0.0
2018,3,4,6,45,177.5,16.5,0.15,3.9,28.5,81.04,0.0
2018,3,4,7,0,331.0,29.0,0.1,4.1,54.0,193.79,121.19
2018,3,4,7,15,448.0,37.0,0.15,4.4,99.0,280.62,224.46
2018,3,4,7,30,565.0,45.0,0.2,4.7,144.0,374.2,307.17
2018,3,4,7,45,633.5,51.5,0.2,5.0,195.5,448.49,370.61
2018,3,4,8,0,702.0,58.0,0.2,5.3,247.0,523.64,431.93
2018,3,4,8,15,746.5,62.0,0.3,5.6,298.5,588.43,483.46
2018,3,4,8,30,791.0,66.0,0.4,5.9,350.0,654.46,532.96
2018,3,4,8,45,821.5,69.0,0.45,6.2,399.0,709.72,571.66
2018,3,4,9,0,852.0,72.0,0.5,6.5,448.0,764.3,608.94
