Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,4,9,15,833.0,83.0,0.55,6.8,480.5,787.79,623.4
2018,3,4,9,30,814.0,94.0,0.6,7.1,513.0,806.84,635.09
2018,3,4,9,45,651.0,137.0,0.65,7.4,487.5,740.59,586.52
2018,3,4,10,0,488.0,180.0,0.7,7.7,462.0,652.69,520.86
2018,3,4,10,15,361.5,224.0,0.8,8.45,439.0,581.9,465.62
2018,3,4,10,30,235.0,268.0,0.9,9.2,416.0,520.9,415.85
2018,3,4,10,45,221.0,289.5,1.0,9.95,433.0,518.05,412.8
2018,3,4,11,0,207.0,311.0,1.1,10.7,450.0,527.98,418.47
2018,3,4,11,15,364.5,272.0,1.1,11.1,524.5,638.37,503.1
2018,3,4,11,30,522.0,233.0,1.1,11.5,599.0,747.49,582.51
2018,3,4,11,45,695.5,179.5,1.15,11.9,673.5,843.59,650.28
2018,3,4,12,0,869.0,126.0,1.2,12.3,748.0,923.56,702.94
2018,3,4,12,15,920.5,108.0,1.25,12.45,767.5,925.93,703.73
2018,3,4,12,30,972.0,90.0,1.3,12.6,787.0,930.02,706.89
2018,3,4,12,45,965.5,91.5,1.35,12.75,778.5,901.63,688.23
2018,3,4,13,0,959.0,93.0,1.4,12.9,770.0,870.0,667.67
2018,3,4,13,15,955.0,92.5,1.4,12.9,754.5,835.09,644.45
2018,3,4,13,30,951.0,92.0,1.4,12.9,739.0,797.17,619.01
2018,3,4,13,45,944.5,90.5,1.45,12.95,715.5,753.65,589.83
2018,3,4,14,0,938.0,89.0,1.5,13.0,692.0,707.72,556.98
2018,3,4,14,15,929.5,87.5,1.55,12.9,662.0,658.38,520.25
2018,3,4,14,30,921.0,86.0,1.6,12.8,632.0,607.25,480.95
2018,3,4,14,45,907.5,83.5,1.65,12.75,594.5,551.02,436.32
2018,3,4,15,0,894.0,81.0,1.7,12.7,557.0,494.02,389.47
2018,3,4,15,15,874.5,78.5,1.7,12.7,513.5,433.04,337.65
2018,3,4,15,30,855.0,76.0,1.7,12.7,470.0,373.12,285.04
2018,3,4,15,45,828.5,73.0,1.65,12.2,422.5,311.47,230.31
2018,3,4,16,0,802.0,70.0,1.6,11.7,375.0,251.76,176.55
2018,3,4,16,15,763.5,65.5,1.45,10.9,324.0,190.83,123.36
2018,3,4,16,30,725.0,61.0,1.3,10.1,273.0,133.94,77.44
2018,3,4,16,45,663.5,55.5,1.15,9.25,221.5,79.31,42.86
2018,3,4,17,0,602.0,50.0,1.0,8.4,170.0,37.32,28.22
2018,3,4,17,15,499.5,42.0,1.05,7.85,122.0,32.54,23.52
2018,3,4,17,30,397.0,34.0,1.1,7.3,74.0,27.69,17.84
2018,3,4,17,45,238.5,21.5,1.15,6.8,42.0,18.05,0.0
2018,3,4,18,0,80.0,9.0,1.2,6.3,10.0,8.58,0.0
2018,3,4,18,15,40.0,4.5,1.2,6.15,5.0,0.0,0.0
2018,3,4,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,3,4,18,45,0.0,0.0,1.25,5.9,0.0,0.0,0.0
2018,3,4,19,0,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,3,4,19,15,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,3,4,19,30,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,3,4,19,45,0.0,0.0,1.3,5.25,0.0,0.0,0.0
2018,3,4,20,0,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,3,4,20,15,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,3,4,20,30,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,3,4,20,45,0.0,0.0,1.3,4.45,0.0,0.0,0.0
2018,3,4,21,0,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,3,4,21,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,3,4,21,30,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,3,4,21,45,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,3,4,22,0,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,3,4,22,15,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,3,4,22,30,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,3,4,22,45,0.0,0.0,1.25,3.1,0.0,0.0,0.0
2018,3,4,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,3,4,23,15,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,3,4,23,30,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,3,4,23,45,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,3,5,0,0,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,3,5,0,15,0.0,0.0,1.2,2.45,0.0,0.0,0.0
2018,3,5,0,30,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,3,5,0,45,0.0,0.0,1.2,2.15,0.0,0.0,0.0
2018,3,5,1,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2018,3,5,1,15,0.0,0.0,1.2,1.9,0.0,0.0,0.0
2018,3,5,1,30,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,3,5,1,45,0.0,0.0,1.2,1.65,0.0,0.0,0.0
2018,3,5,2,0,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2018,3,5,2,15,0.0,0.0,1.2,1.35,0.0,0.0,0.0
2018,3,5,2,30,0.0,0.0,1.2,1.2,0.0,0.0,0.0
2018,3,5,2,45,0.0,0.0,1.2,1.05,0.0,0.0,0.0
2018,3,5,3,0,0.0,0.0,1.2,0.9,0.0,0.0,0.0
2018,3,5,3,15,0.0,0.0,1.2,0.8,0.0,0.0,0.0
2018,3,5,3,30,0.0,0.0,1.2,0.7,0.0,0.0,0.0
2018,3,5,3,45,0.0,0.0,1.25,0.55,0.0,0.0,0.0
2018,3,5,4,0,0.0,0.0,1.3,0.4,0.0,0.0,0.0
2018,3,5,4,15,0.0,0.0,1.3,0.3,0.0,0.0,0.0
2018,3,5,4,30,0.0,0.0,1.3,0.2,0.0,0.0,0.0
2018,3,5,4,45,0.0,0.0,1.35,0.1,0.0,0.0,0.0
2018,3,5,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2018,3,5,5,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2018,3,5,5,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2018,3,5,5,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2018,3,5,6,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2018,3,5,6,15,20.5,3.0,1.85,0.8,2.5,0.0,0.0
2018,3,5,6,30,41.0,6.0,2.1,1.6,5.0,0.0,0.0
2018,3,5,6,45,191.5,18.0,2.35,2.35,31.5,88.18,0.0
2018,3,5,7,0,342.0,30.0,2.6,3.1,58.0,202.43,138.18
2018,3,5,7,15,458.5,39.0,2.7,3.75,104.5,289.17,237.4
2018,3,5,7,30,575.0,48.0,2.8,4.4,151.0,384.75,324.6
2018,3,5,7,45,643.0,53.5,2.9,5.0,202.5,458.37,390.7
2018,3,5,8,0,711.0,59.0,3.0,5.6,254.0,532.64,454.78
2018,3,5,8,15,755.0,63.0,3.0,6.35,306.0,597.62,507.98
2018,3,5,8,30,799.0,67.0,3.0,7.1,358.0,663.79,558.49
2018,3,5,8,45,829.0,70.5,3.0,7.8,407.5,719.67,598.8
2018,3,5,9,0,859.0,74.0,3.0,8.5,457.0,774.82,637.36
2018,3,5,9,15,881.0,76.0,3.0,9.1,502.5,820.5,668.06
2018,3,5,9,30,903.0,78.0,3.0,9.7,548.0,857.13,691.51
2018,3,5,9,45,919.5,80.0,3.0,10.25,588.0,893.59,714.68
2018,3,5,10,0,936.0,82.0,3.0,10.8,628.0,927.25,735.51
2018,3,5,10,15,945.0,83.5,2.95,11.35,660.0,950.51,748.37
2018,3,5,10,30,954.0,85.0,2.9,11.9,692.0,970.25,758.79
2018,3,5,10,45,961.0,85.5,2.9,12.4,716.5,983.31,765.17
2018,3,5,11,0,968.0,86.0,2.9,12.9,741.0,992.56,769.07
2018,3,5,11,15,973.0,86.5,2.85,13.25,759.0,996.07,769.15
2018,3,5,11,30,978.0,87.0,2.8,13.6,777.0,995.59,766.7
2018,3,5,11,45,981.5,87.0,2.75,13.95,786.5,989.17,760.38
2018,3,5,12,0,985.0,87.0,2.7,14.3,796.0,978.76,751.56
2018,3,5,12,15,985.5,86.5,2.65,14.5,797.0,961.19,738.46
2018,3,5,12,30,986.0,86.0,2.6,14.7,798.0,939.79,722.94
2018,3,5,12,45,985.0,85.0,2.6,14.85,790.5,912.86,704.3
2018,3,5,13,0,984.0,84.0,2.6,15.0,783.0,882.39,683.26
2018,3,5,13,15,980.0,84.0,2.55,15.05,767.5,847.25,658.79
2018,3,5,13,30,976.0,84.0,2.5,15.1,752.0,809.01,632.1
2018,3,5,13,45,969.5,82.5,2.5,15.15,728.0,764.55,601.15
2018,3,5,14,0,963.0,81.0,2.5,15.2,704.0,717.6,567.01
2018,3,5,14,15,953.5,79.5,2.5,15.15,673.0,666.55,528.01
2018,3,5,14,30,944.0,78.0,2.5,15.1,642.0,613.75,486.59
2018,3,5,14,45,931.0,76.5,2.45,15.0,604.5,557.65,441.25
2018,3,5,15,0,918.0,75.0,2.4,14.9,567.0,500.66,393.79
2018,3,5,15,15,899.5,72.5,2.4,14.9,523.0,439.85,341.87
2018,3,5,15,30,881.0,70.0,2.4,14.9,479.0,379.34,288.61
2018,3,5,15,45,855.5,67.0,2.1,14.35,431.0,314.83,231.2
2018,3,5,16,0,830.0,64.0,1.8,13.8,383.0,253.76,176.1
2018,3,5,16,15,779.5,61.5,1.6,12.8,329.0,190.87,121.96
2018,3,5,16,30,729.0,59.0,1.4,11.8,275.0,133.4,76.25
2018,3,5,16,45,686.0,53.5,1.25,10.8,226.5,79.35,41.62
2018,3,5,17,0,643.0,48.0,1.1,9.8,178.0,38.88,29.48
2018,3,5,17,15,505.0,42.0,1.15,9.25,126.5,32.36,23.26
2018,3,5,17,30,367.0,36.0,1.2,8.7,75.0,29.43,19.4
2018,3,5,17,45,210.0,22.5,1.25,8.15,42.0,18.87,0.0
2018,3,5,18,0,53.0,9.0,1.3,7.6,9.0,8.58,0.0
2018,3,5,18,15,26.5,4.5,1.3,7.5,4.5,0.0,0.0
2018,3,5,18,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,3,5,18,45,0.0,0.0,1.3,7.25,0.0,0.0,0.0
2018,3,5,19,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,3,5,19,15,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,3,5,19,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,3,5,19,45,0.0,0.0,1.3,7.05,0.0,0.0,0.0
2018,3,5,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,3,5,20,15,0.0,0.0,1.3,6.95,0.0,0.0,0.0
2018,3,5,20,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,3,5,20,45,0.0,0.0,1.3,6.85,0.0,0.0,0.0
2018,3,5,21,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,3,5,21,15,0.0,0.0,1.35,6.6,0.0,0.0,0.0
2018,3,5,21,30,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,3,5,21,45,0.0,0.0,1.4,6.25,0.0,0.0,0.0
2018,3,5,22,0,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,3,5,22,15,0.0,0.0,1.4,5.95,0.0,0.0,0.0
2018,3,5,22,30,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,3,5,22,45,0.0,0.0,1.4,5.65,0.0,0.0,0.0
2018,3,5,23,0,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,3,5,23,15,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,3,5,23,30,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,3,5,23,45,0.0,0.0,1.4,5.15,0.0,0.0,0.0
2018,3,6,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,3,6,0,15,0.0,0.0,1.4,4.95,0.0,0.0,0.0
2018,3,6,0,30,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,3,6,0,45,0.0,0.0,1.4,4.85,0.0,0.0,0.0
2018,3,6,1,0,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,3,6,1,15,0.0,0.0,1.4,4.75,0.0,0.0,0.0
2018,3,6,1,30,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,3,6,1,45,0.0,0.0,1.4,4.65,0.0,0.0,0.0
2018,3,6,2,0,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,3,6,2,15,0.0,0.0,1.4,4.65,0.0,0.0,0.0
2018,3,6,2,30,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,3,6,2,45,0.0,0.0,1.35,4.75,0.0,0.0,0.0
2018,3,6,3,0,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,3,6,3,15,0.0,0.0,1.3,4.85,0.0,0.0,0.0
2018,3,6,3,30,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,3,6,3,45,0.0,0.0,1.25,4.95,0.0,0.0,0.0
2018,3,6,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,3,6,4,15,0.0,0.0,1.2,5.05,0.0,0.0,0.0
2018,3,6,4,30,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,3,6,4,45,0.0,0.0,1.2,5.15,0.0,0.0,0.0
2018,3,6,5,0,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,3,6,5,15,0.0,0.0,1.2,5.15,0.0,0.0,0.0
2018,3,6,5,30,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,3,6,5,45,0.0,0.0,1.2,5.05,0.0,0.0,0.0
2018,3,6,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,3,6,6,15,23.0,3.0,1.15,5.55,2.5,0.0,0.0
2018,3,6,6,30,46.0,6.0,1.1,6.1,5.0,0.0,0.0
2018,3,6,6,45,61.5,15.5,1.05,6.7,18.5,37.76,0.0
2018,3,6,7,0,77.0,25.0,1.0,7.3,32.0,73.95,49.58
2018,3,6,7,15,80.5,46.5,1.2,8.0,58.0,98.85,78.03
2018,3,6,7,30,84.0,68.0,1.4,8.7,84.0,129.76,106.22
2018,3,6,7,45,83.0,86.5,1.6,9.4,106.0,153.21,127.2
2018,3,6,8,0,82.0,105.0,1.8,10.1,128.0,176.29,147.1
2018,3,6,8,15,120.0,127.0,1.85,10.7,167.5,229.71,192.48
2018,3,6,8,30,158.0,149.0,1.9,11.3,207.0,285.72,238.85
2018,3,6,8,45,232.0,163.5,2.0,11.9,261.5,373.63,310.59
2018,3,6,9,0,306.0,178.0,2.1,12.5,316.0,454.51,374.71
2018,3,6,9,15,409.5,174.5,2.1,13.05,378.0,555.15,452.69
2018,3,6,9,30,513.0,171.0,2.1,13.6,440.0,647.69,522.03
2018,3,6,9,45,621.0,154.0,2.1,14.15,503.0,737.64,587.14
2018,3,6,10,0,729.0,137.0,2.1,14.7,566.0,824.64,646.33
2018,3,6,10,15,835.5,110.5,2.05,15.15,627.0,894.67,691.67
2018,3,6,10,30,942.0,84.0,2.0,15.6,688.0,960.82,733.27
2018,3,6,10,45,949.5,85.0,1.95,16.05,713.5,974.82,739.0
2018,3,6,11,0,957.0,86.0,1.9,16.5,739.0,985.04,742.86
2018,3,6,11,15,962.0,86.5,1.8,16.9,756.5,988.51,741.84
2018,3,6,11,30,967.0,87.0,1.7,17.3,774.0,988.04,738.39
2018,3,6,11,45,969.5,87.5,1.6,17.7,783.5,981.32,731.01
2018,3,6,12,0,972.0,88.0,1.5,18.1,793.0,970.66,721.27
2018,3,6,12,15,972.0,88.5,1.4,18.35,794.0,953.9,708.13
2018,3,6,12,30,972.0,89.0,1.3,18.6,795.0,933.36,692.73
2018,3,6,12,45,968.5,89.0,1.15,18.9,786.5,905.68,671.89
2018,3,6,13,0,965.0,89.0,1.0,19.2,778.0,874.62,648.99
2018,3,6,13,15,959.5,88.0,0.9,19.3,761.5,837.72,623.61
2018,3,6,13,30,954.0,87.0,0.8,19.4,745.0,797.92,596.32
2018,3,6,13,45,916.0,94.5,0.7,19.55,709.5,741.53,557.64
2018,3,6,14,0,878.0,102.0,0.6,19.7,674.0,687.1,518.27
2018,3,6,14,15,814.0,112.5,0.6,19.65,624.0,617.64,468.69
2018,3,6,14,30,750.0,123.0,0.6,19.6,574.0,551.07,420.03
2018,3,6,14,45,767.0,108.5,0.6,19.6,545.5,506.41,386.24
2018,3,6,15,0,784.0,94.0,0.6,19.6,517.0,458.13,348.1
2018,3,6,15,15,804.0,81.5,0.6,19.6,486.0,409.75,308.14
2018,3,6,15,30,824.0,69.0,0.6,19.6,455.0,357.87,263.67
2018,3,6,15,45,804.0,67.0,0.65,19.15,412.0,300.8,214.92
2018,3,6,16,0,784.0,65.0,0.7,18.7,369.0,244.91,166.21
2018,3,6,16,15,717.0,62.5,0.75,17.85,312.0,181.76,114.37
2018,3,6,16,30,650.0,60.0,0.8,17.0,255.0,123.38,69.61
2018,3,6,16,45,595.0,54.5,0.9,16.1,207.5,73.12,37.94
2018,3,6,17,0,540.0,49.0,1.0,15.2,160.0,35.99,26.28
2018,3,6,17,15,431.0,42.0,1.05,14.4,115.0,32.07,22.52
2018,3,6,17,30,322.0,35.0,1.1,13.6,70.0,28.17,18.1
2018,3,6,17,45,198.0,22.5,1.2,12.8,40.5,18.66,0.0
2018,3,6,18,0,74.0,10.0,1.3,12.0,11.0,9.53,0.0
2018,3,6,18,15,37.0,5.0,1.3,11.65,5.5,0.0,0.0
2018,3,6,18,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,3,6,18,45,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,3,6,19,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,3,6,19,15,0.0,0.0,1.25,10.6,0.0,0.0,0.0
2018,3,6,19,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,3,6,19,45,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,3,6,20,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,3,6,20,15,0.0,0.0,1.15,10.75,0.0,0.0,0.0
2018,3,6,20,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,3,6,20,45,0.0,0.0,1.05,11.05,0.0,0.0,0.0
2018,3,6,21,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,3,6,21,15,0.0,0.0,0.95,11.15,0.0,0.0,0.0
2018,3,6,21,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,3,6,21,45,0.0,0.0,0.85,11.05,0.0,0.0,0.0
2018,3,6,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,3,6,22,15,0.0,0.0,0.85,10.9,0.0,0.0,0.0
2018,3,6,22,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,3,6,22,45,0.0,0.0,0.95,10.7,0.0,0.0,0.0
2018,3,6,23,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,3,6,23,15,0.0,0.0,1.05,10.45,0.0,0.0,0.0
2018,3,6,23,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,3,6,23,45,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,3,7,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,3,7,0,15,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,3,7,0,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,3,7,0,45,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,3,7,1,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,3,7,1,15,0.0,0.0,1.05,9.85,0.0,0.0,0.0
2018,3,7,1,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,3,7,1,45,0.0,0.0,1.0,9.95,0.0,0.0,0.0
2018,3,7,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,3,7,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2018,3,7,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,3,7,2,45,0.0,0.0,0.85,9.95,0.0,0.0,0.0
2018,3,7,3,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,3,7,3,15,0.0,0.0,0.75,10.1,0.0,0.0,0.0
2018,3,7,3,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,3,7,3,45,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,3,7,4,0,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,3,7,4,15,0.0,0.0,0.45,10.7,0.0,0.0,0.0
2018,3,7,4,30,0.0,0.0,0.4,10.7,0.0,0.0,0.0
2018,3,7,4,45,0.0,0.0,0.35,10.7,0.0,0.0,0.0
2018,3,7,5,0,0.0,0.0,0.3,10.7,0.0,0.0,0.0
2018,3,7,5,15,0.0,0.0,0.4,10.6,0.0,0.0,0.0
2018,3,7,5,30,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,3,7,5,45,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,3,7,6,0,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,3,7,6,15,0.0,0.5,0.7,10.25,0.5,0.0,0.0
2018,3,7,6,30,0.0,1.0,0.7,10.2,1.0,0.95,0.0
2018,3,7,6,45,0.0,3.0,0.75,10.1,3.0,2.86,0.0
2018,3,7,7,0,0.0,5.0,0.8,10.0,5.0,4.62,0.0
2018,3,7,7,15,0.0,6.5,0.75,10.45,6.5,6.01,0.0
2018,3,7,7,30,0.0,8.0,0.7,10.9,8.0,7.4,0.74
2018,3,7,7,45,0.0,18.5,0.65,11.3,18.5,17.14,9.26
2018,3,7,8,0,0.0,29.0,0.6,11.7,29.0,26.9,17.76
2018,3,7,8,15,0.0,42.0,0.7,12.25,42.0,39.0,28.14
2018,3,7,8,30,0.0,55.0,0.8,12.8,55.0,51.12,38.39
2018,3,7,8,45,0.0,52.0,0.85,13.3,52.0,48.33,35.81
2018,3,7,9,0,0.0,49.0,0.9,13.8,49.0,45.55,33.26
2018,3,7,9,15,0.5,87.5,1.1,14.7,88.0,82.03,63.67
2018,3,7,9,30,1.0,126.0,1.3,15.6,127.0,120.84,95.25
2018,3,7,9,45,32.5,185.0,1.5,16.5,204.5,219.2,175.23
2018,3,7,10,0,64.0,244.0,1.7,17.4,282.0,313.49,248.98
2018,3,7,10,15,139.5,269.5,1.9,18.1,358.0,423.33,334.15
2018,3,7,10,30,215.0,295.0,2.1,18.8,434.0,520.66,407.32
2018,3,7,10,45,299.0,284.5,2.25,19.45,485.5,598.67,465.12
2018,3,7,11,0,383.0,274.0,2.4,20.1,537.0,662.52,511.85
2018,3,7,11,15,664.0,182.5,2.5,20.4,652.0,836.91,639.94
2018,3,7,11,30,945.0,91.0,2.6,20.7,767.0,974.87,731.85
2018,3,7,11,45,952.0,90.0,2.65,21.0,778.0,970.63,726.85
2018,3,7,12,0,959.0,89.0,2.7,21.3,789.0,962.46,720.78
2018,3,7,12,15,960.0,89.0,2.75,21.45,790.0,946.15,709.82
2018,3,7,12,30,961.0,89.0,2.8,21.6,791.0,926.1,696.48
2018,3,7,12,45,959.5,88.0,2.85,21.75,783.5,899.19,678.56
2018,3,7,13,0,958.0,87.0,2.9,21.9,776.0,868.85,658.31
2018,3,7,13,15,955.0,86.0,2.9,21.9,760.5,834.04,634.98
2018,3,7,13,30,952.0,85.0,2.9,21.9,745.0,796.18,609.41
2018,3,7,13,45,947.0,83.0,2.9,21.9,722.0,753.0,579.91
2018,3,7,14,0,942.0,81.0,2.9,21.9,699.0,707.29,547.44
2018,3,7,14,15,933.0,80.0,2.9,21.7,668.5,657.82,510.56
2018,3,7,14,30,924.0,79.0,2.9,21.5,638.0,606.61,471.31
2018,3,7,14,45,911.5,77.0,2.9,21.3,601.0,551.09,427.61
2018,3,7,15,0,899.0,75.0,2.9,21.1,564.0,494.69,381.79
2018,3,7,15,15,881.0,72.5,2.9,21.1,521.0,434.95,331.65
2018,3,7,15,30,863.0,70.0,2.9,21.1,478.0,375.5,280.26
2018,3,7,15,45,837.5,67.0,2.65,20.0,430.0,311.78,225.26
2018,3,7,16,0,812.0,64.0,2.4,18.9,382.0,251.61,172.34
2018,3,7,16,15,775.5,60.0,2.25,17.8,331.0,190.68,120.06
2018,3,7,16,30,739.0,56.0,2.1,16.7,280.0,133.5,74.45
2018,3,7,16,45,644.0,55.0,2.0,15.6,224.5,79.96,42.03
2018,3,7,17,0,549.0,54.0,1.9,14.5,169.0,40.15,30.05
2018,3,7,17,15,338.5,47.5,2.0,13.85,112.0,36.8,26.73
2018,3,7,17,30,128.0,41.0,2.1,13.2,55.0,33.26,22.56
2018,3,7,17,45,81.5,24.0,2.15,12.55,31.5,19.85,2.01
2018,3,7,18,0,35.0,7.0,2.2,11.9,8.0,6.67,0.0
2018,3,7,18,15,17.5,3.5,2.2,11.7,4.0,0.0,0.0
2018,3,7,18,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,3,7,18,45,0.0,0.0,2.15,11.35,0.0,0.0,0.0
2018,3,7,19,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,3,7,19,15,0.0,0.0,2.0,11.05,0.0,0.0,0.0
2018,3,7,19,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,3,7,19,45,0.0,0.0,1.75,10.75,0.0,0.0,0.0
2018,3,7,20,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,3,7,20,15,0.0,0.0,1.55,10.6,0.0,0.0,0.0
2018,3,7,20,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,3,7,20,45,0.0,0.0,1.4,10.65,0.0,0.0,0.0
2018,3,7,21,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,3,7,21,15,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,3,7,21,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,3,7,21,45,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,3,7,22,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,3,7,22,15,0.0,0.0,1.25,10.95,0.0,0.0,0.0
2018,3,7,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,3,7,22,45,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,3,7,23,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,3,7,23,15,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,3,7,23,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,3,7,23,45,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,3,8,0,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,3,8,0,15,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,3,8,0,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,3,8,0,45,0.0,0.0,1.25,11.25,0.0,0.0,0.0
2018,3,8,1,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,3,8,1,15,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,3,8,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,3,8,1,45,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,3,8,2,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,3,8,2,15,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,3,8,2,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,3,8,2,45,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,3,8,3,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,3,8,3,15,0.0,0.0,1.25,10.15,0.0,0.0,0.0
2018,3,8,3,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,3,8,3,45,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,3,8,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,3,8,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2018,3,8,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,3,8,4,45,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,3,8,5,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,3,8,5,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2018,3,8,5,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,3,8,5,45,0.0,0.0,0.95,10.15,0.0,0.0,0.0
2018,3,8,6,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,3,8,6,15,0.0,1.5,0.95,10.7,1.5,0.0,0.0
2018,3,8,6,30,0.0,3.0,1.0,11.2,3.0,2.86,0.0
2018,3,8,6,45,3.5,15.5,1.1,11.7,16.0,16.04,0.0
2018,3,8,7,0,7.0,28.0,1.2,12.2,29.0,30.5,18.22
2018,3,8,7,15,11.5,45.5,1.2,12.55,47.5,51.38,37.54
2018,3,8,7,30,16.0,63.0,1.2,12.9,66.0,77.06,60.06
2018,3,8,7,45,50.5,86.5,1.25,13.25,100.5,124.47,101.08
2018,3,8,8,0,85.0,110.0,1.3,13.6,135.0,184.12,151.67
2018,3,8,8,15,109.5,133.0,1.35,14.0,171.0,230.0,189.66
2018,3,8,8,30,134.0,156.0,1.4,14.4,207.0,277.35,228.0
2018,3,8,8,45,109.5,168.5,1.45,14.8,213.5,275.79,225.25
2018,3,8,9,0,85.0,181.0,1.5,15.2,220.0,260.18,211.37
2018,3,8,9,15,94.5,200.0,1.55,15.5,247.5,290.22,234.89
2018,3,8,9,30,104.0,219.0,1.6,15.8,275.0,333.57,268.17
2018,3,8,9,45,296.0,206.5,1.65,16.1,380.5,499.11,399.89
2018,3,8,10,0,488.0,194.0,1.7,16.4,486.0,673.84,530.75
2018,3,8,10,15,456.5,212.0,1.75,16.7,496.5,671.84,525.51
2018,3,8,10,30,425.0,230.0,1.8,17.0,507.0,666.69,519.73
2018,3,8,10,45,365.5,268.0,1.8,17.3,512.5,641.54,498.47
2018,3,8,11,0,306.0,306.0,1.8,17.6,518.0,628.24,485.65
2018,3,8,11,15,318.0,311.0,1.8,17.95,535.5,641.75,494.52
2018,3,8,11,30,330.0,316.0,1.8,18.3,553.0,653.74,502.07
2018,3,8,11,45,235.5,332.5,1.85,18.65,503.0,567.21,436.67
2018,3,8,12,0,141.0,349.0,1.9,19.0,453.0,494.53,380.73
2018,3,8,12,15,314.5,299.0,1.95,19.2,530.5,599.37,462.68
2018,3,8,12,30,488.0,249.0,2.0,19.4,608.0,696.75,535.56
2018,3,8,12,45,670.0,189.0,2.1,19.6,676.5,775.09,594.02
2018,3,8,13,0,852.0,129.0,2.2,19.8,745.0,834.55,635.56
2018,3,8,13,15,804.5,143.5,2.2,19.8,715.5,783.37,599.9
2018,3,8,13,30,757.0,158.0,2.2,19.8,686.0,734.23,565.37
2018,3,8,13,45,666.5,180.0,2.25,19.8,634.0,660.59,511.42
2018,3,8,14,0,576.0,202.0,2.3,19.8,582.0,588.4,457.68
2018,3,8,14,15,564.5,196.0,2.25,19.6,554.5,546.36,426.33
2018,3,8,14,30,553.0,190.0,2.2,19.4,527.0,503.91,393.77
2018,3,8,14,45,632.5,157.0,2.15,19.25,520.5,485.1,378.62
2018,3,8,15,0,712.0,124.0,2.1,19.1,514.0,454.59,352.97
2018,3,8,15,15,677.0,121.0,2.1,19.1,469.0,395.88,304.59
2018,3,8,15,30,642.0,118.0,2.1,19.1,424.0,339.8,257.35
2018,3,8,15,45,587.0,115.0,1.9,18.45,373.0,280.75,207.86
2018,3,8,16,0,532.0,112.0,1.7,17.8,322.0,226.05,161.88
2018,3,8,16,15,499.5,100.5,1.6,17.0,277.5,175.21,119.18
2018,3,8,16,30,467.0,89.0,1.5,16.2,233.0,128.02,81.68
2018,3,8,16,45,435.0,77.5,1.35,15.45,192.5,84.67,52.31
2018,3,8,17,0,403.0,66.0,1.2,14.7,152.0,49.21,38.05
2018,3,8,17,15,328.5,52.5,1.25,14.1,110.0,39.94,29.51
2018,3,8,17,30,254.0,39.0,1.3,13.5,68.0,30.28,20.17
2018,3,8,17,45,153.0,24.5,1.35,12.9,39.5,19.36,3.74
2018,3,8,18,0,52.0,10.0,1.4,12.3,11.0,9.53,0.0
2018,3,8,18,15,26.0,5.0,1.4,11.95,5.5,0.0,0.0
2018,3,8,18,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,3,8,18,45,0.0,0.0,1.45,11.3,0.0,0.0,0.0
2018,3,8,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,3,8,19,15,0.0,0.0,1.45,10.8,0.0,0.0,0.0
2018,3,8,19,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,3,8,19,45,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,3,8,20,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,3,8,20,15,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,3,8,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,3,8,20,45,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,3,8,21,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,3,8,21,15,0.0,0.0,1.35,9.75,0.0,0.0,0.0
2018,3,8,21,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,3,8,21,45,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,3,8,22,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,3,8,22,15,0.0,0.0,1.25,9.65,0.0,0.0,0.0
2018,3,8,22,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,3,8,22,45,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,3,8,23,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,3,8,23,15,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,3,8,23,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,3,8,23,45,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,3,9,0,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,3,9,0,15,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,3,9,0,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,3,9,0,45,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,3,9,1,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,3,9,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,3,9,1,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,3,9,1,45,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,3,9,2,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,3,9,2,15,0.0,0.0,1.25,8.7,0.0,0.0,0.0
2018,3,9,2,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,3,9,2,45,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,3,9,3,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,3,9,3,15,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,3,9,3,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,3,9,3,45,0.0,0.0,1.3,8.25,0.0,0.0,0.0
2018,3,9,4,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,3,9,4,15,0.0,0.0,1.25,8.15,0.0,0.0,0.0
2018,3,9,4,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,3,9,4,45,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,3,9,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,3,9,5,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,3,9,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,3,9,5,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2018,3,9,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,3,9,6,15,12.0,3.5,1.25,8.45,3.5,0.0,0.0
2018,3,9,6,30,24.0,7.0,1.4,8.9,7.0,14.6,0.0
2018,3,9,6,45,127.5,23.0,1.55,9.35,34.5,89.71,0.0
2018,3,9,7,0,231.0,39.0,1.7,9.8,62.0,171.72,129.6
2018,3,9,7,15,380.5,45.5,1.95,10.3,110.0,263.74,214.39
2018,3,9,7,30,530.0,52.0,2.2,10.8,158.0,372.17,308.54
2018,3,9,7,45,518.5,66.0,2.4,11.3,194.0,407.82,340.97
2018,3,9,8,0,507.0,80.0,2.6,11.8,230.0,440.97,369.59
2018,3,9,8,15,422.0,110.5,2.65,12.35,250.5,437.03,365.28
2018,3,9,8,30,337.0,141.0,2.7,12.9,271.0,415.98,346.41
2018,3,9,8,45,333.5,162.0,2.7,13.5,304.0,449.39,371.61
2018,3,9,9,0,330.0,183.0,2.7,14.1,337.0,481.2,394.58
2018,3,9,9,15,361.0,195.5,2.65,14.65,378.5,529.44,430.53
2018,3,9,9,30,392.0,208.0,2.6,15.2,420.0,578.12,465.86
2018,3,9,9,45,323.0,234.0,2.5,15.8,416.5,555.71,444.3
2018,3,9,10,0,254.0,260.0,2.4,16.4,413.0,528.72,419.78
2018,3,9,10,15,176.5,280.0,2.3,16.75,389.0,468.99,371.09
2018,3,9,10,30,99.0,300.0,2.2,17.1,365.0,406.46,320.06
2018,3,9,10,45,257.5,288.5,2.1,17.45,466.0,565.8,443.3
2018,3,9,11,0,416.0,277.0,2.0,17.8,567.0,710.94,549.14
2018,3,9,11,15,425.0,285.0,2.05,18.0,587.0,724.87,557.07
2018,3,9,11,30,434.0,293.0,2.1,18.2,607.0,736.63,564.67
2018,3,9,11,45,422.5,301.0,2.2,18.35,610.0,727.42,557.6
2018,3,9,12,0,411.0,309.0,2.3,18.5,613.0,705.84,542.2
2018,3,9,12,15,419.5,306.0,2.3,18.55,616.5,710.02,544.99
2018,3,9,12,30,428.0,303.0,2.3,18.6,620.0,701.57,538.88
2018,3,9,12,45,444.0,293.5,2.25,18.6,619.5,690.68,531.25
2018,3,9,13,0,460.0,284.0,2.2,18.6,619.0,677.32,521.83
2018,3,9,13,15,507.5,259.5,2.2,18.55,622.0,670.91,518.54
2018,3,9,13,30,555.0,235.0,2.2,18.5,625.0,659.82,511.6
2018,3,9,13,45,624.5,200.0,2.2,18.45,625.5,651.72,506.95
2018,3,9,14,0,694.0,165.0,2.2,18.4,626.0,633.84,494.7
2018,3,9,14,15,724.5,146.0,2.15,18.3,608.0,599.76,469.13
2018,3,9,14,30,755.0,127.0,2.1,18.2,590.0,561.16,439.42
2018,3,9,14,45,699.5,134.5,2.05,18.05,543.5,499.14,390.62
2018,3,9,15,0,644.0,142.0,2.0,17.9,497.0,440.84,343.85
2018,3,9,15,15,568.0,148.0,2.0,17.9,443.5,376.98,292.13
2018,3,9,15,30,492.0,154.0,2.0,17.9,390.0,318.26,244.02
2018,3,9,15,45,430.0,148.5,1.8,17.35,340.0,262.94,198.53
2018,3,9,16,0,368.0,143.0,1.6,16.8,290.0,214.24,158.63
2018,3,9,16,15,326.5,127.5,1.5,16.1,245.5,169.01,121.77
2018,3,9,16,30,285.0,112.0,1.4,15.4,201.0,127.99,89.8
2018,3,9,16,45,287.5,92.5,1.35,14.7,168.5,91.49,62.77
2018,3,9,17,0,290.0,73.0,1.3,14.0,136.0,54.29,42.68
2018,3,9,17,15,237.5,57.5,1.3,13.6,100.0,43.67,32.89
2018,3,9,17,30,185.0,42.0,1.3,13.2,64.0,32.56,22.26
2018,3,9,17,45,118.5,26.5,1.35,12.8,38.0,20.94,6.13
2018,3,9,18,0,52.0,11.0,1.4,12.4,12.0,10.48,0.0
2018,3,9,18,15,26.0,5.5,1.4,12.2,6.0,0.0,0.0
2018,3,9,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,3,9,18,45,0.0,0.0,1.4,11.85,0.0,0.0,0.0
2018,3,9,19,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,3,9,19,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,3,9,19,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,3,9,19,45,0.0,0.0,1.35,11.1,0.0,0.0,0.0
2018,3,9,20,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,3,9,20,15,0.0,0.0,1.25,10.8,0.0,0.0,0.0
2018,3,9,20,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,3,9,20,45,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,3,9,21,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,3,9,21,15,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,3,9,21,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,3,9,21,45,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,3,9,22,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,3,9,22,15,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,3,9,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,3,9,22,45,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,3,9,23,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,3,9,23,15,0.0,0.0,1.15,9.8,0.0,0.0,0.0
2018,3,9,23,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,3,9,23,45,0.0,0.0,1.05,9.65,0.0,0.0,0.0
2018,3,10,0,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,3,10,0,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2018,3,10,0,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,3,10,0,45,0.0,0.0,1.15,9.35,0.0,0.0,0.0
2018,3,10,1,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,3,10,1,15,0.0,0.0,1.25,9.3,0.0,0.0,0.0
2018,3,10,1,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,3,10,1,45,0.0,0.0,1.3,9.25,0.0,0.0,0.0
2018,3,10,2,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,3,10,2,15,0.0,0.0,1.35,9.2,0.0,0.0,0.0
2018,3,10,2,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,3,10,2,45,0.0,0.0,1.45,9.2,0.0,0.0,0.0
2018,3,10,3,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,3,10,3,15,0.0,0.0,1.45,9.15,0.0,0.0,0.0
2018,3,10,3,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,3,10,3,45,0.0,0.0,1.35,9.05,0.0,0.0,0.0
2018,3,10,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,3,10,4,15,0.0,0.0,1.25,8.9,0.0,0.0,0.0
2018,3,10,4,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,3,10,4,45,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,3,10,5,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,3,10,5,15,0.0,0.0,1.05,8.6,0.0,0.0,0.0
2018,3,10,5,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,3,10,5,45,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,3,10,6,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,3,10,6,15,0.0,0.5,1.05,9.2,0.5,0.0,0.0
2018,3,10,6,30,0.0,1.0,1.0,9.5,1.0,0.95,0.0
2018,3,10,6,45,2.5,3.5,0.95,9.8,4.0,4.25,0.0
2018,3,10,7,0,5.0,6.0,0.9,10.1,7.0,7.83,0.73
2018,3,10,7,15,2.5,7.0,0.85,10.4,7.5,7.8,1.04
2018,3,10,7,30,0.0,8.0,0.8,10.7,8.0,7.4,0.77
2018,3,10,7,45,0.0,10.0,0.8,10.95,10.0,9.26,2.42
2018,3,10,8,0,0.0,12.0,0.8,11.2,12.0,11.12,4.05
2018,3,10,8,15,0.0,22.0,0.7,11.4,22.0,20.4,12.13
2018,3,10,8,30,0.0,32.0,0.6,11.6,32.0,29.7,20.14
2018,3,10,8,45,0.0,54.0,0.5,11.85,54.0,50.2,37.64
2018,3,10,9,0,0.0,76.0,0.4,12.1,76.0,70.75,54.88
2018,3,10,9,15,0.0,79.0,0.45,12.4,79.0,73.56,56.96
2018,3,10,9,30,0.0,82.0,0.5,12.7,82.0,76.38,59.08
2018,3,10,9,45,0.0,91.0,0.55,13.05,91.0,84.81,65.86
2018,3,10,10,0,0.0,100.0,0.6,13.4,100.0,93.51,72.8
2018,3,10,10,15,2.0,136.5,0.65,13.6,138.0,131.13,103.47
2018,3,10,10,30,4.0,173.0,0.7,13.8,176.0,169.27,133.96
2018,3,10,10,45,2.0,143.5,0.75,14.0,145.0,137.69,108.06
2018,3,10,11,0,0.0,114.0,0.8,14.2,114.0,106.93,82.93
2018,3,10,11,15,4.0,150.0,0.85,14.3,153.0,145.62,114.42
2018,3,10,11,30,8.0,186.0,0.9,14.4,192.0,184.57,145.48
2018,3,10,11,45,7.0,189.5,0.9,14.5,194.5,186.74,146.85
2018,3,10,12,0,6.0,193.0,0.9,14.6,197.0,188.9,148.38
2018,3,10,12,15,5.5,190.5,0.9,14.65,194.5,185.61,145.69
2018,3,10,12,30,5.0,188.0,0.9,14.7,192.0,182.35,143.08
2018,3,10,12,45,8.5,209.5,0.85,14.8,216.0,205.81,161.68
2018,3,10,13,0,12.0,231.0,0.8,14.9,240.0,228.96,179.76
2018,3,10,13,15,7.5,200.0,0.75,14.85,205.5,194.61,152.62
2018,3,10,13,30,3.0,169.0,0.7,14.8,171.0,160.99,126.07
2018,3,10,13,45,3.0,170.5,0.65,14.8,172.5,162.07,127.17
2018,3,10,14,0,3.0,172.0,0.6,14.8,174.0,163.11,128.12
2018,3,10,14,15,4.0,176.0,0.55,14.7,178.5,167.06,131.49
2018,3,10,14,30,5.0,180.0,0.5,14.6,183.0,170.81,134.72
2018,3,10,14,45,7.5,181.0,0.5,14.55,185.5,172.32,136.22
2018,3,10,15,0,10.0,182.0,0.5,14.5,188.0,173.41,137.39
2018,3,10,15,15,10.5,171.5,0.5,14.5,177.0,162.75,129.08
2018,3,10,15,30,11.0,161.0,0.5,14.5,166.0,152.01,120.7
2018,3,10,15,45,10.5,146.0,0.45,14.2,150.5,136.91,108.76
2018,3,10,16,0,10.0,131.0,0.4,13.9,135.0,121.93,96.79
2018,3,10,16,15,29.0,125.0,0.5,13.5,134.5,116.71,92.06
2018,3,10,16,30,48.0,119.0,0.6,13.1,134.0,109.6,85.53
2018,3,10,16,45,48.5,100.5,0.65,12.75,113.5,89.07,68.88
2018,3,10,17,0,49.0,82.0,0.7,12.4,93.0,69.18,56.19
2018,3,10,17,15,32.5,62.0,0.75,12.15,68.5,53.11,41.46
2018,3,10,17,30,16.0,42.0,0.8,11.9,44.0,36.73,26.11
2018,3,10,17,45,18.0,26.0,0.85,11.65,27.0,23.06,8.8
2018,3,10,18,0,20.0,10.0,0.9,11.4,10.0,9.53,0.0
2018,3,10,18,15,10.0,5.0,0.9,11.3,5.0,0.0,0.0
2018,3,10,18,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,3,10,18,45,0.0,0.0,0.95,11.1,0.0,0.0,0.0
2018,3,10,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,3,10,19,15,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,3,10,19,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,3,10,19,45,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,3,10,20,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,3,10,20,15,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,3,10,20,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,3,10,20,45,0.0,0.0,1.05,10.25,0.0,0.0,0.0
2018,3,10,21,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,3,10,21,15,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,3,10,21,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,3,10,21,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,3,10,22,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,3,10,22,15,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,3,10,22,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,3,10,22,45,0.0,0.0,1.15,8.95,0.0,0.0,0.0
2018,3,10,23,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,3,10,23,15,0.0,0.0,1.15,8.7,0.0,0.0,0.0
2018,3,10,23,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,3,10,23,45,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,3,11,0,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,3,11,0,15,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,3,11,0,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,3,11,0,45,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,3,11,1,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,3,11,1,15,0.0,0.0,1.05,8.2,0.0,0.0,0.0
2018,3,11,1,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,3,11,1,45,0.0,0.0,0.95,8.05,0.0,0.0,0.0
2018,3,11,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,3,11,2,15,0.0,0.0,0.85,8.05,0.0,0.0,0.0
2018,3,11,2,30,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,3,11,2,45,0.0,0.0,0.7,8.15,0.0,0.0,0.0
2018,3,11,3,0,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,3,11,3,15,0.0,0.0,0.55,8.2,0.0,0.0,0.0
2018,3,11,3,30,0.0,0.0,0.5,8.2,0.0,0.0,0.0
2018,3,11,3,45,0.0,0.0,0.4,8.2,0.0,0.0,0.0
2018,3,11,4,0,0.0,0.0,0.3,8.2,0.0,0.0,0.0
2018,3,11,4,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2018,3,11,4,30,0.0,0.0,0.5,7.8,0.0,0.0,0.0
2018,3,11,4,45,0.0,0.0,0.55,7.6,0.0,0.0,0.0
2018,3,11,5,0,0.0,0.0,0.6,7.4,0.0,0.0,0.0
2018,3,11,5,15,0.0,0.0,0.6,7.3,0.0,0.0,0.0
2018,3,11,5,30,0.0,0.0,0.6,7.2,0.0,0.0,0.0
2018,3,11,5,45,0.0,0.0,0.6,7.15,0.0,0.0,0.0
2018,3,11,6,0,0.0,0.0,0.6,7.1,0.0,0.0,0.0
2018,3,11,6,15,41.5,5.5,0.65,7.55,6.0,0.0,0.0
2018,3,11,6,30,83.0,11.0,0.7,8.0,12.0,38.36,0.0
2018,3,11,6,45,233.0,23.5,0.75,8.45,45.5,133.67,39.99
2018,3,11,7,0,383.0,36.0,0.8,8.9,79.0,235.7,182.67
2018,3,11,7,15,479.5,44.5,0.7,9.45,126.5,314.29,254.66
2018,3,11,7,30,576.0,53.0,0.6,10.0,174.0,401.76,328.87
2018,3,11,7,45,635.0,59.0,0.55,10.55,225.5,472.01,386.39
2018,3,11,8,0,694.0,65.0,0.5,11.1,277.0,546.1,443.89
2018,3,11,8,15,733.5,70.0,0.45,11.8,328.5,605.29,487.09
2018,3,11,8,30,773.0,75.0,0.4,12.5,380.0,669.28,530.06
2018,3,11,8,45,800.5,78.0,0.3,13.2,428.0,722.16,562.44
2018,3,11,9,0,828.0,81.0,0.2,13.9,476.0,774.14,593.03
2018,3,11,9,15,850.0,83.0,0.3,14.5,520.5,819.11,621.4
2018,3,11,9,30,872.0,85.0,0.4,15.1,565.0,862.13,648.29
2018,3,11,9,45,889.5,85.5,0.5,15.75,604.0,889.7,664.67
2018,3,11,10,0,907.0,86.0,0.6,16.4,643.0,921.85,684.25
2018,3,11,10,15,911.5,90.0,0.75,17.0,673.5,943.35,697.93
2018,3,11,10,30,916.0,94.0,0.9,17.6,704.0,961.24,709.43
2018,3,11,10,45,854.5,120.5,1.1,18.15,705.5,947.97,701.8
2018,3,11,11,0,793.0,147.0,1.3,18.7,707.0,921.11,685.37
2018,3,11,11,15,836.5,134.0,1.45,19.05,737.0,945.04,702.08
2018,3,11,11,30,880.0,121.0,1.6,19.4,767.0,964.93,715.47
2018,3,11,11,45,880.0,123.5,1.75,19.7,775.5,957.94,711.46
2018,3,11,12,0,880.0,126.0,1.9,20.0,784.0,947.3,705.33
2018,3,11,12,15,889.0,123.0,1.95,20.15,788.5,935.04,697.41
2018,3,11,12,30,898.0,120.0,2.0,20.3,793.0,912.82,682.93
2018,3,11,12,45,919.0,110.5,2.1,20.45,793.0,896.9,673.31
2018,3,11,13,0,940.0,101.0,2.2,20.6,793.0,876.59,660.63
2018,3,11,13,15,906.0,111.0,2.15,20.65,767.0,829.07,628.27
2018,3,11,13,30,872.0,121.0,2.1,20.7,741.0,784.14,597.73
2018,3,11,13,45,889.0,110.5,2.1,20.7,725.0,746.67,572.62
2018,3,11,14,0,906.0,100.0,2.1,20.7,709.0,708.96,545.81
2018,3,11,14,15,900.0,97.0,1.95,20.65,679.5,660.44,509.03
2018,3,11,14,30,894.0,94.0,1.8,20.6,650.0,610.03,470.08
2018,3,11,14,45,844.5,98.5,1.7,20.55,599.0,542.53,417.78
2018,3,11,15,0,795.0,103.0,1.6,20.5,548.0,477.39,366.15
2018,3,11,15,15,770.5,100.0,1.6,20.5,504.5,418.94,318.51
2018,3,11,15,30,746.0,97.0,1.6,20.5,461.0,359.81,268.96
2018,3,11,15,45,713.0,91.0,1.3,20.2,411.0,298.57,216.61
2018,3,11,16,0,680.0,85.0,1.0,19.9,361.0,240.31,166.32
2018,3,11,16,15,651.0,78.0,0.9,19.45,315.0,185.16,119.49
2018,3,11,16,30,622.0,71.0,0.8,19.0,269.0,133.05,77.9
2018,3,11,16,45,583.5,62.5,0.7,18.55,222.5,82.36,44.35
2018,3,11,17,0,545.0,54.0,0.6,18.1,176.0,39.4,29.03
2018,3,11,17,15,457.0,46.5,0.65,17.75,130.5,35.26,25.13
2018,3,11,17,30,369.0,39.0,0.7,17.4,85.0,31.05,20.79
2018,3,11,17,45,236.0,26.5,0.7,17.1,51.0,21.73,8.72
2018,3,11,18,0,103.0,14.0,0.7,16.8,17.0,13.34,0.0
2018,3,11,18,15,51.5,7.0,0.7,16.6,8.5,0.0,0.0
2018,3,11,18,30,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,3,11,18,45,0.0,0.0,0.7,16.15,0.0,0.0,0.0
2018,3,11,19,0,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,3,11,19,15,0.0,0.0,0.65,15.7,0.0,0.0,0.0
2018,3,11,19,30,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,3,11,19,45,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,3,11,20,0,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,3,11,20,15,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,3,11,20,30,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,3,11,20,45,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2018,3,11,21,0,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,3,11,21,15,0.0,0.0,0.7,13.95,0.0,0.0,0.0
2018,3,11,21,30,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,3,11,21,45,0.0,0.0,0.75,13.3,0.0,0.0,0.0
2018,3,11,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,3,11,22,15,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,3,11,22,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,3,11,22,45,0.0,0.0,0.85,12.4,0.0,0.0,0.0
2018,3,11,23,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,3,11,23,15,0.0,0.0,0.95,12.1,0.0,0.0,0.0
2018,3,11,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,3,11,23,45,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,3,12,0,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,3,12,0,15,0.0,0.0,0.95,11.75,0.0,0.0,0.0
2018,3,12,0,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,3,12,0,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,3,12,1,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,3,12,1,15,0.0,0.0,0.85,11.4,0.0,0.0,0.0
2018,3,12,1,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,3,12,1,45,0.0,0.0,0.8,11.45,0.0,0.0,0.0
2018,3,12,2,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,3,12,2,15,0.0,0.0,0.75,11.45,0.0,0.0,0.0
2018,3,12,2,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,3,12,2,45,0.0,0.0,0.65,11.4,0.0,0.0,0.0
2018,3,12,3,0,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,3,12,3,15,0.0,0.0,0.6,11.25,0.0,0.0,0.0
2018,3,12,3,30,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,3,12,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,3,12,4,0,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,3,12,4,15,0.0,0.0,0.65,10.65,0.0,0.0,0.0
2018,3,12,4,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,3,12,4,45,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,3,12,5,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,3,12,5,15,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,3,12,5,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,3,12,5,45,0.0,0.0,0.95,9.9,0.0,0.0,0.0
2018,3,12,6,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,3,12,6,15,39.5,6.5,1.05,10.55,7.0,0.0,0.0
2018,3,12,6,30,79.0,13.0,1.1,11.2,14.0,39.14,0.0
2018,3,12,6,45,206.0,26.0,1.2,11.8,46.0,128.8,55.8
2018,3,12,7,0,333.0,39.0,1.3,12.4,78.0,217.44,168.38
2018,3,12,7,15,429.5,48.5,1.4,13.0,124.5,295.2,238.53
2018,3,12,7,30,526.0,58.0,1.5,13.6,171.0,381.82,312.75
2018,3,12,7,45,589.5,63.5,1.6,14.2,221.5,452.16,371.63
2018,3,12,8,0,653.0,69.0,1.7,14.8,272.0,526.72,431.48
2018,3,12,8,15,695.0,73.5,1.8,15.7,322.5,588.91,478.96
2018,3,12,8,30,737.0,78.0,1.9,16.6,373.0,648.9,521.84
2018,3,12,8,45,768.0,80.5,2.05,17.55,420.5,702.63,558.66
2018,3,12,9,0,799.0,83.0,2.2,18.5,468.0,755.78,594.15
2018,3,12,9,15,819.5,85.5,2.35,19.15,511.5,799.26,622.67
2018,3,12,9,30,840.0,88.0,2.5,19.8,555.0,840.82,649.5
2018,3,12,9,45,855.0,90.0,2.6,20.45,592.5,874.7,670.29
2018,3,12,10,0,870.0,92.0,2.7,21.1,630.0,898.18,683.81
2018,3,12,10,15,880.5,93.5,2.8,21.45,661.5,921.53,698.12
2018,3,12,10,30,891.0,95.0,2.9,21.8,693.0,941.63,710.23
2018,3,12,10,45,796.5,137.0,2.95,22.15,685.5,914.48,690.04
2018,3,12,11,0,702.0,179.0,3.0,22.5,678.0,879.09,664.7
2018,3,12,11,15,711.0,180.0,3.05,22.7,695.5,885.74,668.72
2018,3,12,11,30,720.0,181.0,3.1,22.9,713.0,889.23,670.36
2018,3,12,11,45,819.0,140.0,3.15,23.1,751.5,921.83,691.95
2018,3,12,12,0,918.0,99.0,3.2,23.3,790.0,947.07,708.3
2018,3,12,12,15,916.0,100.5,3.2,23.4,790.5,929.97,696.2
2018,3,12,12,30,914.0,102.0,3.2,23.5,791.0,909.37,682.17
2018,3,12,12,45,751.0,150.0,3.2,23.6,712.5,803.99,609.82
2018,3,12,13,0,588.0,198.0,3.2,23.7,634.0,699.8,535.4
2018,3,12,13,15,328.5,245.5,3.2,23.65,488.0,510.41,393.85
2018,3,12,13,30,69.0,293.0,3.2,23.6,342.0,336.17,258.11
2018,3,12,13,45,183.5,298.0,3.15,23.5,423.5,423.57,327.17
2018,3,12,14,0,298.0,303.0,3.1,23.4,505.0,499.11,384.61
2018,3,12,14,15,223.5,291.0,3.1,23.25,438.5,419.77,324.26
2018,3,12,14,30,149.0,279.0,3.1,23.1,372.0,351.85,272.37
2018,3,12,14,45,85.0,215.5,3.1,23.0,268.0,246.38,191.2
2018,3,12,15,0,21.0,152.0,3.1,22.9,164.0,151.8,116.95
2018,3,12,15,15,10.5,119.0,3.1,22.9,125.0,114.88,87.77
2018,3,12,15,30,0.0,86.0,3.1,22.9,86.0,80.08,59.97
2018,3,12,15,45,25.5,94.0,2.95,22.25,104.5,94.76,71.7
2018,3,12,16,0,51.0,102.0,2.8,21.6,123.0,105.89,80.06
2018,3,12,16,15,55.5,98.5,2.55,20.85,118.5,99.56,74.7
2018,3,12,16,30,60.0,95.0,2.3,20.1,114.0,92.28,68.72
2018,3,12,16,45,65.0,79.0,2.0,19.4,96.5,71.74,52.32
2018,3,12,17,0,70.0,63.0,1.7,18.7,79.0,53.18,40.98
2018,3,12,17,15,48.5,46.0,1.8,18.2,55.5,39.62,28.86
2018,3,12,17,30,27.0,29.0,1.9,17.7,32.0,26.82,17.21
2018,3,12,17,45,13.5,16.5,1.95,17.2,18.0,15.52,5.17
2018,3,12,18,0,0.0,4.0,2.0,16.7,4.0,3.81,0.0
2018,3,12,18,15,0.0,2.0,2.15,16.55,2.0,0.0,0.0
2018,3,12,18,30,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,3,12,18,45,0.0,0.0,2.45,16.25,0.0,0.0,0.0
2018,3,12,19,0,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,3,12,19,15,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,3,12,19,30,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,3,12,19,45,0.0,0.0,2.0,15.55,0.0,0.0,0.0
2018,3,12,20,0,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,3,12,20,15,0.0,0.0,1.6,15.25,0.0,0.0,0.0
2018,3,12,20,30,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,3,12,20,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2018,3,12,21,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,3,12,21,15,0.0,0.0,1.1,14.85,0.0,0.0,0.0
2018,3,12,21,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,3,12,21,45,0.0,0.0,1.15,14.8,0.0,0.0,0.0
2018,3,12,22,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,3,12,22,15,0.0,0.0,1.45,14.9,0.0,0.0,0.0
2018,3,12,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,3,12,22,45,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,3,12,23,0,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,3,12,23,15,0.0,0.0,2.45,15.15,0.0,0.0,0.0
2018,3,12,23,30,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,3,12,23,45,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,3,13,0,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,3,13,0,15,0.0,0.0,2.7,14.95,0.0,0.0,0.0
2018,3,13,0,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,3,13,0,45,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,3,13,1,0,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,3,13,1,15,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,3,13,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,3,13,1,45,0.0,0.0,1.85,13.7,0.0,0.0,0.0
2018,3,13,2,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,3,13,2,15,0.0,0.0,1.75,13.35,0.0,0.0,0.0
2018,3,13,2,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,3,13,2,45,0.0,0.0,1.9,13.25,0.0,0.0,0.0
2018,3,13,3,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,3,13,3,15,0.0,0.0,2.15,13.35,0.0,0.0,0.0
2018,3,13,3,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,3,13,3,45,0.0,0.0,2.45,13.6,0.0,0.0,0.0
2018,3,13,4,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,3,13,4,15,0.0,0.0,2.65,13.7,0.0,0.0,0.0
2018,3,13,4,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,3,13,4,45,0.0,0.0,2.7,13.75,0.0,0.0,0.0
2018,3,13,5,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,3,13,5,15,0.0,0.0,2.65,13.8,0.0,0.0,0.0
2018,3,13,5,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,3,13,5,45,0.0,0.0,2.55,13.8,0.0,0.0,0.0
2018,3,13,6,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,3,13,6,15,4.0,1.0,2.5,13.95,1.0,0.0,0.0
2018,3,13,6,30,8.0,2.0,2.5,14.1,2.0,4.64,0.0
2018,3,13,6,45,4.0,4.0,2.5,14.2,4.0,5.33,0.0
2018,3,13,7,0,0.0,6.0,2.5,14.3,6.0,5.55,0.0
2018,3,13,7,15,0.0,7.5,2.6,14.3,7.5,6.94,0.21
2018,3,13,7,30,0.0,9.0,2.7,14.3,9.0,8.33,1.47
2018,3,13,7,45,0.0,22.5,2.8,14.3,22.5,20.86,12.27
2018,3,13,8,0,0.0,36.0,2.9,14.3,36.0,33.42,23.05
2018,3,13,8,15,0.0,40.5,3.0,14.2,40.5,37.61,26.61
2018,3,13,8,30,0.0,45.0,3.1,14.1,45.0,41.81,30.13
2018,3,13,8,45,0.0,35.0,3.25,13.95,35.0,32.51,22.13
2018,3,13,9,0,0.0,25.0,3.4,13.8,25.0,23.21,14.16
2018,3,13,9,15,0.0,35.5,3.5,13.85,35.5,32.99,22.41
2018,3,13,9,30,0.0,46.0,3.6,13.9,46.0,42.78,30.59
2018,3,13,9,45,0.0,71.5,3.7,13.9,71.5,66.59,50.48
2018,3,13,10,0,0.0,97.0,3.8,13.9,97.0,90.57,70.32
2018,3,13,10,15,0.5,125.0,3.95,14.05,125.5,118.3,93.05
2018,3,13,10,30,1.0,153.0,4.1,14.2,154.0,146.28,115.77
2018,3,13,10,45,4.5,179.5,4.25,14.4,183.0,175.71,139.6
2018,3,13,11,0,8.0,206.0,4.4,14.6,212.0,205.23,163.29
2018,3,13,11,15,22.5,243.0,4.45,14.75,260.0,255.72,204.04
2018,3,13,11,30,37.0,280.0,4.5,14.9,308.0,318.18,253.63
2018,3,13,11,45,114.5,316.5,4.55,15.1,403.0,439.18,350.24
2018,3,13,12,0,192.0,353.0,4.6,15.3,498.0,544.81,432.43
2018,3,13,12,15,255.5,332.0,4.65,15.45,525.5,583.81,463.27
2018,3,13,12,30,319.0,311.0,4.7,15.6,553.0,607.95,483.08
2018,3,13,12,45,256.5,294.5,4.7,15.7,488.0,526.51,419.66
2018,3,13,13,0,194.0,278.0,4.7,15.8,423.0,439.46,351.51
2018,3,13,13,15,197.0,296.5,4.7,15.8,441.0,451.88,361.12
2018,3,13,13,30,200.0,315.0,4.7,15.8,459.0,462.88,369.3
2018,3,13,13,45,213.0,311.5,4.65,15.8,460.5,457.85,365.5
2018,3,13,14,0,226.0,308.0,4.6,15.8,462.0,451.06,360.29
2018,3,13,14,15,195.5,284.0,4.55,15.8,413.0,395.74,316.7
2018,3,13,14,30,165.0,260.0,4.5,15.8,364.0,343.23,275.03
2018,3,13,14,45,165.5,247.0,4.45,15.8,346.0,320.27,256.65
2018,3,13,15,0,166.0,234.0,4.4,15.8,328.0,297.02,237.7
2018,3,13,15,15,152.5,216.0,4.4,15.8,297.5,263.19,210.07
2018,3,13,15,30,139.0,198.0,4.4,15.8,267.0,230.85,183.45
2018,3,13,15,45,155.5,182.0,4.1,15.4,252.0,210.92,166.2
2018,3,13,16,0,172.0,166.0,3.8,15.0,237.0,188.98,146.82
2018,3,13,16,15,169.5,143.0,3.35,14.45,205.5,155.88,118.82
2018,3,13,16,30,167.0,120.0,2.9,13.9,174.0,123.41,91.86
2018,3,13,16,45,186.5,100.0,2.45,13.35,150.5,92.38,66.94
2018,3,13,17,0,206.0,80.0,2.0,12.8,127.0,62.44,50.24
2018,3,13,17,15,171.0,62.5,1.8,12.15,95.0,49.66,38.55
2018,3,13,17,30,136.0,45.0,1.6,11.5,63.0,36.42,26.15
2018,3,13,17,45,91.5,29.0,1.45,10.9,39.0,23.88,12.12
2018,3,13,18,0,47.0,13.0,1.3,10.3,15.0,12.39,0.0
2018,3,13,18,15,23.5,6.5,1.2,10.2,7.5,0.0,0.0
2018,3,13,18,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,3,13,18,45,0.0,0.0,1.05,10.05,0.0,0.0,0.0
2018,3,13,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,3,13,19,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2018,3,13,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,3,13,19,45,0.0,0.0,0.9,9.95,0.0,0.0,0.0
2018,3,13,20,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,3,13,20,15,0.0,0.0,0.85,9.9,0.0,0.0,0.0
2018,3,13,20,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,3,13,20,45,0.0,0.0,0.8,9.85,0.0,0.0,0.0
2018,3,13,21,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,3,13,21,15,0.0,0.0,0.8,9.75,0.0,0.0,0.0
2018,3,13,21,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,3,13,21,45,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,3,13,22,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,3,13,22,15,0.0,0.0,0.8,9.45,0.0,0.0,0.0
2018,3,13,22,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,3,13,22,45,0.0,0.0,0.8,9.35,0.0,0.0,0.0
2018,3,13,23,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,3,13,23,15,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,3,13,23,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,3,13,23,45,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,3,14,0,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,3,14,0,15,0.0,0.0,0.85,9.35,0.0,0.0,0.0
2018,3,14,0,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,3,14,0,45,0.0,0.0,0.95,9.45,0.0,0.0,0.0
2018,3,14,1,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,3,14,1,15,0.0,0.0,1.05,9.4,0.0,0.0,0.0
2018,3,14,1,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,3,14,1,45,0.0,0.0,1.15,9.2,0.0,0.0,0.0
2018,3,14,2,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,3,14,2,15,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,3,14,2,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,3,14,2,45,0.0,0.0,1.15,8.2,0.0,0.0,0.0
2018,3,14,3,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,3,14,3,15,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,3,14,3,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,3,14,3,45,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,3,14,4,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,3,14,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,3,14,4,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,3,14,4,45,0.0,0.0,1.1,6.75,0.0,0.0,0.0
2018,3,14,5,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,3,14,5,15,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,3,14,5,30,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,3,14,5,45,0.0,0.0,1.1,6.65,0.0,0.0,0.0
2018,3,14,6,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,3,14,6,15,4.0,3.0,1.25,7.45,3.0,0.0,0.0
2018,3,14,6,30,8.0,6.0,1.4,8.2,6.0,8.47,0.0
2018,3,14,6,45,4.0,8.0,1.6,8.95,8.0,9.1,0.4
2018,3,14,7,0,0.0,10.0,1.8,9.7,10.0,9.26,2.12
2018,3,14,7,15,0.0,10.5,1.95,10.05,10.5,9.72,2.71
2018,3,14,7,30,0.0,11.0,2.1,10.4,11.0,10.18,3.2
2018,3,14,7,45,0.0,15.5,2.2,10.7,15.5,14.36,6.86
2018,3,14,8,0,0.0,20.0,2.3,11.0,20.0,18.54,10.5
2018,3,14,8,15,0.0,28.5,2.4,11.15,28.5,26.45,17.32
2018,3,14,8,30,0.0,37.0,2.5,11.3,37.0,34.36,24.08
2018,3,14,8,45,0.0,69.5,2.65,11.4,69.5,64.67,49.94
2018,3,14,9,0,0.0,102.0,2.8,11.5,102.0,96.1,76.37
2018,3,14,9,15,1.0,120.5,2.9,11.5,121.0,115.21,92.2
2018,3,14,9,30,2.0,139.0,3.0,11.5,140.0,134.4,107.98
2018,3,14,9,45,7.5,174.0,3.1,11.5,178.5,174.64,141.19
2018,3,14,10,0,13.0,209.0,3.2,11.5,217.0,215.33,174.31
2018,3,14,10,15,8.0,172.5,3.3,11.5,177.5,172.57,138.83
2018,3,14,10,30,3.0,136.0,3.4,11.5,138.0,131.28,104.5
2018,3,14,10,45,1.5,108.0,3.45,11.5,109.0,102.55,80.55
2018,3,14,11,0,0.0,80.0,3.5,11.5,80.0,74.61,57.14
2018,3,14,11,15,1.0,86.5,3.5,11.55,87.0,81.65,63.01
2018,3,14,11,30,2.0,93.0,3.5,11.6,94.0,88.67,68.83
2018,3,14,11,45,194.5,188.5,3.5,11.65,336.5,386.03,316.92
2018,3,14,12,0,387.0,284.0,3.5,11.7,579.0,671.82,538.1
2018,3,14,12,15,435.5,286.5,3.45,11.7,618.5,707.44,563.28
2018,3,14,12,30,484.0,289.0,3.4,11.7,658.0,739.25,586.96
2018,3,14,12,45,307.0,291.5,3.35,11.75,524.5,566.37,453.55
2018,3,14,13,0,130.0,294.0,3.3,11.8,391.0,403.5,324.17
2018,3,14,13,15,77.0,234.5,3.25,11.9,291.5,295.13,238.13
2018,3,14,13,30,24.0,175.0,3.2,12.0,192.0,186.09,149.2
2018,3,14,13,45,235.5,193.0,3.15,12.05,354.5,362.33,296.44
2018,3,14,14,0,447.0,211.0,3.1,12.1,517.0,515.22,417.72
2018,3,14,14,15,621.0,167.5,3.1,12.15,572.5,560.87,453.4
2018,3,14,14,30,795.0,124.0,3.1,12.2,628.0,586.65,472.68
2018,3,14,14,45,664.5,149.5,3.05,12.25,554.0,499.25,401.67
2018,3,14,15,0,534.0,175.0,3.0,12.3,480.0,421.04,337.83
