Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,14,15,15,629.5,139.5,3.0,12.3,473.0,397.76,316.18
2018,3,14,15,30,725.0,104.0,3.0,12.3,466.0,361.1,281.29
2018,3,14,15,45,689.5,100.5,2.85,12.15,418.0,302.31,229.0
2018,3,14,16,0,654.0,97.0,2.7,12.0,370.0,246.78,179.24
2018,3,14,16,15,683.0,81.5,2.45,11.6,335.0,196.12,131.84
2018,3,14,16,30,712.0,66.0,2.2,11.2,300.0,144.75,86.41
2018,3,14,16,45,669.0,60.0,1.9,10.8,250.0,87.27,46.47
2018,3,14,17,0,626.0,54.0,1.6,10.4,200.0,39.07,29.74
2018,3,14,17,15,541.5,46.5,1.6,9.8,150.5,34.87,25.75
2018,3,14,17,30,457.0,39.0,1.6,9.2,101.0,30.56,21.35
2018,3,14,17,45,298.5,28.0,1.55,8.55,61.5,22.69,11.94
2018,3,14,18,0,140.0,17.0,1.5,7.9,22.0,16.2,0.0
2018,3,14,18,15,70.0,8.5,1.55,7.75,11.0,0.0,0.0
2018,3,14,18,30,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,3,14,18,45,0.0,0.0,1.65,7.45,0.0,0.0,0.0
2018,3,14,19,0,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,3,14,19,15,0.0,0.0,1.75,7.1,0.0,0.0,0.0
2018,3,14,19,30,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,3,14,19,45,0.0,0.0,1.8,6.75,0.0,0.0,0.0
2018,3,14,20,0,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,3,14,20,15,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,3,14,20,30,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,3,14,20,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2018,3,14,21,0,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,3,14,21,15,0.0,0.0,1.7,5.6,0.0,0.0,0.0
2018,3,14,21,30,0.0,0.0,1.7,5.4,0.0,0.0,0.0
2018,3,14,21,45,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,3,14,22,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2018,3,14,22,15,0.0,0.0,1.65,4.8,0.0,0.0,0.0
2018,3,14,22,30,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,3,14,22,45,0.0,0.0,1.55,4.4,0.0,0.0,0.0
2018,3,14,23,0,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,3,14,23,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2018,3,14,23,30,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,3,14,23,45,0.0,0.0,1.4,3.65,0.0,0.0,0.0
2018,3,15,0,0,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,3,15,0,15,0.0,0.0,1.35,3.4,0.0,0.0,0.0
2018,3,15,0,30,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,3,15,0,45,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,3,15,1,0,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,3,15,1,15,0.0,0.0,1.3,3.05,0.0,0.0,0.0
2018,3,15,1,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,3,15,1,45,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,3,15,2,0,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,3,15,2,15,0.0,0.0,1.3,2.75,0.0,0.0,0.0
2018,3,15,2,30,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,3,15,2,45,0.0,0.0,1.3,2.65,0.0,0.0,0.0
2018,3,15,3,0,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,3,15,3,15,0.0,0.0,1.35,2.6,0.0,0.0,0.0
2018,3,15,3,30,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,3,15,3,45,0.0,0.0,1.4,2.55,0.0,0.0,0.0
2018,3,15,4,0,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2018,3,15,4,15,0.0,0.0,1.4,2.55,0.0,0.0,0.0
2018,3,15,4,30,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,3,15,4,45,0.0,0.0,1.4,2.65,0.0,0.0,0.0
2018,3,15,5,0,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,3,15,5,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2018,3,15,5,30,0.0,0.0,1.5,3.3,0.0,0.0,0.0
2018,3,15,5,45,0.0,0.0,1.5,3.65,0.0,0.0,0.0
2018,3,15,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,3,15,6,15,0.0,3.5,1.85,4.9,3.5,0.0,0.0
2018,3,15,6,30,0.0,7.0,2.2,5.8,7.0,6.67,0.0
2018,3,15,6,45,2.0,19.5,2.5,6.7,20.0,18.91,7.97
2018,3,15,7,0,4.0,32.0,2.8,7.6,33.0,31.68,21.2
2018,3,15,7,15,192.0,48.0,3.0,8.1,92.5,173.33,144.18
2018,3,15,7,30,380.0,64.0,3.2,8.6,152.0,307.65,260.99
2018,3,15,7,45,282.5,84.5,3.35,9.15,158.5,291.21,247.68
2018,3,15,8,0,185.0,105.0,3.5,9.7,165.0,251.92,213.79
2018,3,15,8,15,122.0,132.5,3.65,10.05,175.0,236.63,199.47
2018,3,15,8,30,59.0,160.0,3.8,10.4,185.0,214.68,178.81
2018,3,15,8,45,78.0,170.5,3.9,10.7,207.0,240.92,200.75
2018,3,15,9,0,97.0,181.0,4.0,11.0,229.0,280.8,233.45
2018,3,15,9,15,57.0,185.5,4.1,11.2,214.5,240.8,198.53
2018,3,15,9,30,17.0,190.0,4.2,11.4,200.0,200.38,163.2
2018,3,15,9,45,25.0,209.0,4.25,11.6,224.5,238.15,194.02
2018,3,15,10,0,33.0,228.0,4.3,11.8,249.0,265.52,215.94
2018,3,15,10,15,47.0,241.0,4.3,11.9,272.5,291.74,237.11
2018,3,15,10,30,61.0,254.0,4.3,12.0,296.0,318.08,258.22
2018,3,15,10,45,136.0,291.5,4.35,12.05,389.0,442.66,358.84
2018,3,15,11,0,211.0,329.0,4.4,12.1,482.0,553.37,445.8
2018,3,15,11,15,182.5,341.5,4.45,12.15,476.0,537.45,431.58
2018,3,15,11,30,154.0,354.0,4.5,12.2,470.0,520.72,417.34
2018,3,15,11,45,117.5,346.5,4.55,12.2,435.5,474.31,380.26
2018,3,15,12,0,81.0,339.0,4.6,12.2,401.0,416.72,334.33
2018,3,15,12,15,115.0,330.0,4.75,12.2,418.0,445.11,358.09
2018,3,15,12,30,149.0,321.0,4.9,12.2,435.0,460.19,371.19
2018,3,15,12,45,154.5,325.0,5.05,12.25,442.5,462.52,373.19
2018,3,15,13,0,160.0,329.0,5.2,12.3,450.0,463.81,374.43
2018,3,15,13,15,220.5,312.5,5.1,12.2,475.0,486.7,394.13
2018,3,15,13,30,281.0,296.0,5.0,12.1,500.0,511.61,414.9
2018,3,15,13,45,411.5,258.5,4.95,11.95,547.0,559.27,454.74
2018,3,15,14,0,542.0,221.0,4.9,11.8,594.0,589.2,479.81
2018,3,15,14,15,616.5,190.0,4.8,11.7,596.5,580.37,472.91
2018,3,15,14,30,691.0,159.0,4.7,11.6,599.0,560.95,457.05
2018,3,15,14,45,642.5,159.5,4.55,11.5,550.0,497.8,404.8
2018,3,15,15,0,594.0,160.0,4.4,11.4,501.0,438.13,354.72
2018,3,15,15,15,345.0,181.0,4.4,11.4,375.5,313.56,253.11
2018,3,15,15,30,96.0,202.0,4.4,11.4,250.0,218.74,177.0
2018,3,15,15,45,126.0,177.5,4.25,11.3,234.5,198.27,159.08
2018,3,15,16,0,156.0,153.0,4.1,11.2,219.0,174.58,137.55
2018,3,15,16,15,316.5,125.0,4.0,11.0,237.0,167.05,123.69
2018,3,15,16,30,477.0,97.0,3.9,10.8,255.0,139.11,92.43
2018,3,15,16,45,395.0,88.5,3.8,10.6,204.5,93.98,61.66
2018,3,15,17,0,313.0,80.0,3.7,10.4,154.0,58.98,47.67
2018,3,15,17,15,307.0,62.5,3.6,10.15,120.5,47.09,36.64
2018,3,15,17,30,301.0,45.0,3.5,9.9,87.0,34.61,24.87
2018,3,15,17,45,183.0,30.5,3.45,9.65,53.0,23.88,13.23
2018,3,15,18,0,65.0,16.0,3.4,9.4,19.0,15.25,0.0
2018,3,15,18,15,32.5,8.0,3.4,9.35,9.5,0.0,0.0
2018,3,15,18,30,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,3,15,18,45,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,3,15,19,0,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,3,15,19,15,0.0,0.0,3.4,9.25,0.0,0.0,0.0
2018,3,15,19,30,0.0,0.0,3.4,9.2,0.0,0.0,0.0
2018,3,15,19,45,0.0,0.0,3.35,9.15,0.0,0.0,0.0
2018,3,15,20,0,0.0,0.0,3.3,9.1,0.0,0.0,0.0
2018,3,15,20,15,0.0,0.0,3.2,9.05,0.0,0.0,0.0
2018,3,15,20,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,3,15,20,45,0.0,0.0,3.05,8.95,0.0,0.0,0.0
2018,3,15,21,0,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,3,15,21,15,0.0,0.0,2.9,8.85,0.0,0.0,0.0
2018,3,15,21,30,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,3,15,21,45,0.0,0.0,2.7,8.75,0.0,0.0,0.0
2018,3,15,22,0,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,3,15,22,15,0.0,0.0,2.55,8.7,0.0,0.0,0.0
2018,3,15,22,30,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,3,15,22,45,0.0,0.0,2.45,8.65,0.0,0.0,0.0
2018,3,15,23,0,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,3,15,23,15,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,3,15,23,30,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,3,15,23,45,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,3,16,0,0,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,3,16,0,15,0.0,0.0,2.35,8.65,0.0,0.0,0.0
2018,3,16,0,30,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,3,16,0,45,0.0,0.0,2.3,8.75,0.0,0.0,0.0
2018,3,16,1,0,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,3,16,1,15,0.0,0.0,2.35,8.8,0.0,0.0,0.0
2018,3,16,1,30,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,3,16,1,45,0.0,0.0,2.45,8.8,0.0,0.0,0.0
2018,3,16,2,0,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,3,16,2,15,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,3,16,2,30,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,3,16,2,45,0.0,0.0,2.15,8.45,0.0,0.0,0.0
2018,3,16,3,0,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,3,16,3,15,0.0,0.0,1.95,8.1,0.0,0.0,0.0
2018,3,16,3,30,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,3,16,3,45,0.0,0.0,1.8,7.75,0.0,0.0,0.0
2018,3,16,4,0,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,3,16,4,15,0.0,0.0,1.7,7.55,0.0,0.0,0.0
2018,3,16,4,30,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,3,16,4,45,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,3,16,5,0,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,3,16,5,15,0.0,0.0,1.7,7.55,0.0,0.0,0.0
2018,3,16,5,30,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,3,16,5,45,0.0,0.0,1.75,7.65,0.0,0.0,0.0
2018,3,16,6,0,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,3,16,6,15,3.0,4.0,2.0,7.9,4.0,0.0,0.0
2018,3,16,6,30,6.0,8.0,2.2,8.1,8.0,9.73,0.0
2018,3,16,6,45,3.0,17.5,2.4,8.35,17.5,17.45,7.46
2018,3,16,7,0,0.0,27.0,2.6,8.6,27.0,25.06,15.6
2018,3,16,7,15,0.0,42.0,2.75,8.65,42.0,39.03,28.1
2018,3,16,7,30,0.0,57.0,2.9,8.7,57.0,53.92,41.32
2018,3,16,7,45,2.5,76.5,3.0,8.75,77.5,75.19,59.95
2018,3,16,8,0,5.0,96.0,3.1,8.8,98.0,96.6,78.48
2018,3,16,8,15,4.0,82.0,3.25,8.9,83.5,79.98,63.99
2018,3,16,8,30,3.0,68.0,3.4,9.0,69.0,65.49,51.31
2018,3,16,8,45,11.0,94.5,3.55,9.1,100.0,97.4,78.82
2018,3,16,9,0,19.0,121.0,3.7,9.2,131.0,137.23,112.65
2018,3,16,9,15,12.5,120.0,3.8,9.3,126.5,124.26,101.05
2018,3,16,9,30,6.0,119.0,3.9,9.4,122.0,117.6,94.88
2018,3,16,9,45,32.5,177.5,4.0,9.55,198.0,209.62,172.43
2018,3,16,10,0,59.0,236.0,4.1,9.7,274.0,297.96,244.97
2018,3,16,10,15,157.0,255.5,4.15,9.75,362.5,423.25,348.39
2018,3,16,10,30,255.0,275.0,4.2,9.8,451.0,550.92,450.37
2018,3,16,10,45,378.5,259.5,4.3,9.9,531.0,663.47,539.4
2018,3,16,11,0,502.0,244.0,4.4,10.0,611.0,761.93,616.05
2018,3,16,11,15,528.0,249.0,4.4,10.1,642.0,788.75,635.02
2018,3,16,11,30,554.0,254.0,4.4,10.2,673.0,812.96,652.41
2018,3,16,11,45,527.5,266.0,4.45,10.35,668.5,792.95,636.08
2018,3,16,12,0,501.0,278.0,4.5,10.5,664.0,770.94,618.57
2018,3,16,12,15,559.0,251.0,4.55,10.65,682.0,782.46,628.8
2018,3,16,12,30,617.0,224.0,4.6,10.8,700.0,793.6,638.37
2018,3,16,12,45,481.5,272.0,4.65,10.95,641.0,704.96,567.92
2018,3,16,13,0,346.0,320.0,4.7,11.1,582.0,615.99,496.74
2018,3,16,13,15,390.5,293.5,4.75,11.15,583.5,609.38,493.46
2018,3,16,13,30,435.0,267.0,4.8,11.2,585.0,605.93,491.87
2018,3,16,13,45,674.5,184.0,4.85,11.25,659.5,677.57,551.72
2018,3,16,14,0,914.0,101.0,4.9,11.3,734.0,721.99,588.68
2018,3,16,14,15,904.5,99.0,4.9,11.25,702.5,671.58,548.09
2018,3,16,14,30,895.0,97.0,4.9,11.2,671.0,619.59,505.74
2018,3,16,14,45,879.5,95.0,4.9,11.15,632.0,562.91,458.53
2018,3,16,15,0,864.0,93.0,4.9,11.1,593.0,505.36,409.32
2018,3,16,15,15,812.0,98.0,4.9,11.1,540.0,438.92,351.75
2018,3,16,15,30,760.0,103.0,4.9,11.1,487.0,374.43,294.82
2018,3,16,15,45,766.0,92.0,4.8,10.8,448.0,321.87,245.85
2018,3,16,16,0,772.0,81.0,4.7,10.5,409.0,265.55,192.85
2018,3,16,16,15,739.0,76.5,4.4,10.15,359.0,206.45,139.47
2018,3,16,16,30,706.0,72.0,4.1,9.8,309.0,147.5,89.6
2018,3,16,16,45,651.5,65.5,3.8,9.45,256.0,92.04,51.05
2018,3,16,17,0,597.0,59.0,3.5,9.1,203.0,43.2,33.66
2018,3,16,17,15,516.5,51.5,3.25,8.7,154.5,38.9,29.54
2018,3,16,17,30,436.0,44.0,3.0,8.3,106.0,34.87,25.35
2018,3,16,17,45,295.5,32.0,2.75,7.85,66.5,26.26,15.66
2018,3,16,18,0,155.0,20.0,2.5,7.4,27.0,19.06,0.0
2018,3,16,18,15,77.5,10.0,2.45,7.2,13.5,9.53,0.0
2018,3,16,18,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2018,3,16,18,45,0.0,0.0,2.35,6.85,0.0,0.0,0.0
2018,3,16,19,0,0.0,0.0,2.3,6.7,0.0,0.0,0.0
2018,3,16,19,15,0.0,0.0,2.2,6.55,0.0,0.0,0.0
2018,3,16,19,30,0.0,0.0,2.1,6.4,0.0,0.0,0.0
2018,3,16,19,45,0.0,0.0,2.05,6.25,0.0,0.0,0.0
2018,3,16,20,0,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,3,16,20,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2018,3,16,20,30,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,3,16,20,45,0.0,0.0,1.85,5.8,0.0,0.0,0.0
2018,3,16,21,0,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,3,16,21,15,0.0,0.0,1.75,5.65,0.0,0.0,0.0
2018,3,16,21,30,0.0,0.0,1.7,5.6,0.0,0.0,0.0
2018,3,16,21,45,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2018,3,16,22,0,0.0,0.0,1.6,5.4,0.0,0.0,0.0
2018,3,16,22,15,0.0,0.0,1.55,5.35,0.0,0.0,0.0
2018,3,16,22,30,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,3,16,22,45,0.0,0.0,1.5,5.25,0.0,0.0,0.0
2018,3,16,23,0,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,3,16,23,15,0.0,0.0,1.45,5.15,0.0,0.0,0.0
2018,3,16,23,30,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,3,16,23,45,0.0,0.0,1.4,5.05,0.0,0.0,0.0
2018,3,17,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,3,17,0,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,3,17,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,3,17,0,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,3,17,1,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,3,17,1,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2018,3,17,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,3,17,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,3,17,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,3,17,2,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,3,17,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,3,17,2,45,0.0,0.0,1.3,5.05,0.0,0.0,0.0
2018,3,17,3,0,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,3,17,3,15,0.0,0.0,1.25,5.1,0.0,0.0,0.0
2018,3,17,3,30,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,3,17,3,45,0.0,0.0,1.2,5.15,0.0,0.0,0.0
2018,3,17,4,0,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,3,17,4,15,0.0,0.0,1.2,5.15,0.0,0.0,0.0
2018,3,17,4,30,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,3,17,4,45,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,3,17,5,0,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,3,17,5,15,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,3,17,5,30,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,3,17,5,45,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,3,17,6,0,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,3,17,6,15,15.0,8.0,1.35,6.05,8.5,7.63,0.0
2018,3,17,6,30,30.0,16.0,1.5,6.6,17.0,25.86,0.0
2018,3,17,6,45,87.5,33.5,1.7,7.15,44.5,89.45,63.31
2018,3,17,7,0,145.0,51.0,1.9,7.7,72.0,140.15,112.84
2018,3,17,7,15,195.0,68.5,2.0,8.0,108.5,192.94,160.68
2018,3,17,7,30,245.0,86.0,2.1,8.3,145.0,250.54,211.77
2018,3,17,7,45,273.0,103.5,2.2,8.65,183.5,298.99,253.75
2018,3,17,8,0,301.0,121.0,2.3,9.0,222.0,349.34,296.1
2018,3,17,8,15,271.5,136.5,2.25,9.25,238.5,358.25,302.41
2018,3,17,8,30,242.0,152.0,2.2,9.5,255.0,363.9,305.63
2018,3,17,8,45,128.5,110.0,2.2,9.75,165.5,231.34,194.22
2018,3,17,9,0,15.0,68.0,2.2,10.0,76.0,78.18,61.95
2018,3,17,9,15,8.5,81.5,2.1,10.15,86.0,83.09,65.8
2018,3,17,9,30,2.0,95.0,2.0,10.3,96.0,90.44,71.47
2018,3,17,9,45,46.0,137.0,1.95,10.5,166.5,178.0,146.01
2018,3,17,10,0,90.0,179.0,1.9,10.7,237.0,275.15,225.85
2018,3,17,10,15,157.5,222.5,1.85,10.85,329.5,386.49,315.1
2018,3,17,10,30,225.0,266.0,1.8,11.0,422.0,512.82,412.11
2018,3,17,10,45,217.5,203.0,1.75,11.2,358.0,434.02,351.14
2018,3,17,11,0,210.0,140.0,1.7,11.4,294.0,368.44,300.84
2018,3,17,11,15,105.0,99.5,1.7,11.55,176.5,209.74,171.69
2018,3,17,11,30,0.0,59.0,1.7,11.7,59.0,55.02,40.49
2018,3,17,11,45,67.0,140.0,1.7,11.9,192.0,207.16,168.3
2018,3,17,12,0,134.0,221.0,1.7,12.1,325.0,351.57,283.7
2018,3,17,12,15,130.5,259.0,1.75,12.15,360.0,384.21,307.49
2018,3,17,12,30,127.0,297.0,1.8,12.2,395.0,415.82,330.95
2018,3,17,12,45,64.5,226.5,1.85,12.25,276.5,276.32,221.01
2018,3,17,13,0,2.0,156.0,1.9,12.3,158.0,148.23,116.89
2018,3,17,13,15,38.5,184.0,1.95,12.3,212.5,207.85,166.82
2018,3,17,13,30,75.0,212.0,2.0,12.3,267.0,266.48,214.62
2018,3,17,13,45,260.0,240.0,2.05,12.25,422.5,426.99,344.45
2018,3,17,14,0,445.0,268.0,2.1,12.2,578.0,569.98,454.43
2018,3,17,14,15,535.5,224.0,2.05,12.15,581.0,560.82,447.33
2018,3,17,14,30,626.0,180.0,2.0,12.1,584.0,544.58,434.99
2018,3,17,14,45,520.5,194.5,2.0,12.0,517.5,464.99,371.93
2018,3,17,15,0,415.0,209.0,2.0,11.9,451.0,396.66,317.21
2018,3,17,15,15,271.0,203.5,2.0,11.9,357.0,302.96,242.32
2018,3,17,15,30,127.0,198.0,2.0,11.9,263.0,226.71,181.61
2018,3,17,15,45,74.5,145.0,1.85,11.7,182.0,155.17,123.68
2018,3,17,16,0,22.0,92.0,1.7,11.5,101.0,90.15,70.76
2018,3,17,16,15,233.5,95.5,1.5,11.15,175.5,127.3,93.48
2018,3,17,16,30,445.0,99.0,1.3,10.8,250.0,137.5,92.17
2018,3,17,16,45,420.5,88.0,1.05,10.4,212.0,95.96,62.09
2018,3,17,17,0,396.0,77.0,0.8,10.0,174.0,57.35,46.3
2018,3,17,17,15,312.5,63.5,0.85,9.5,128.5,47.67,37.38
2018,3,17,17,30,229.0,50.0,0.9,9.0,83.0,38.35,28.45
2018,3,17,17,45,167.0,34.5,0.95,8.5,53.5,27.0,16.61
2018,3,17,18,0,105.0,19.0,1.0,8.0,24.0,15.13,0.0
2018,3,17,18,15,52.5,9.5,1.0,7.75,12.0,9.05,0.0
2018,3,17,18,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,3,17,18,45,0.0,0.0,1.05,7.3,0.0,0.0,0.0
2018,3,17,19,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,3,17,19,15,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,3,17,19,30,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,3,17,19,45,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,3,17,20,0,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,3,17,20,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,3,17,20,30,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,3,17,20,45,0.0,0.0,1.15,5.6,0.0,0.0,0.0
2018,3,17,21,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,3,17,21,15,0.0,0.0,1.2,5.25,0.0,0.0,0.0
2018,3,17,21,30,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,3,17,21,45,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,3,17,22,0,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,3,17,22,15,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,3,17,22,30,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,3,17,22,45,0.0,0.0,1.2,4.35,0.0,0.0,0.0
2018,3,17,23,0,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,3,17,23,15,0.0,0.0,1.2,4.15,0.0,0.0,0.0
2018,3,17,23,30,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,3,17,23,45,0.0,0.0,1.2,4.05,0.0,0.0,0.0
2018,3,18,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,3,18,0,15,0.0,0.0,1.15,4.05,0.0,0.0,0.0
2018,3,18,0,30,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,3,18,0,45,0.0,0.0,1.1,4.15,0.0,0.0,0.0
2018,3,18,1,0,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,3,18,1,15,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,3,18,1,30,0.0,0.0,0.9,4.2,0.0,0.0,0.0
2018,3,18,1,45,0.0,0.0,0.85,4.2,0.0,0.0,0.0
2018,3,18,2,0,0.0,0.0,0.8,4.2,0.0,0.0,0.0
2018,3,18,2,15,0.0,0.0,0.8,4.25,0.0,0.0,0.0
2018,3,18,2,30,0.0,0.0,0.8,4.3,0.0,0.0,0.0
2018,3,18,2,45,0.0,0.0,0.75,4.3,0.0,0.0,0.0
2018,3,18,3,0,0.0,0.0,0.7,4.3,0.0,0.0,0.0
2018,3,18,3,15,0.0,0.0,0.7,4.35,0.0,0.0,0.0
2018,3,18,3,30,0.0,0.0,0.7,4.4,0.0,0.0,0.0
2018,3,18,3,45,0.0,0.0,0.65,4.45,0.0,0.0,0.0
2018,3,18,4,0,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2018,3,18,4,15,0.0,0.0,0.6,4.45,0.0,0.0,0.0
2018,3,18,4,30,0.0,0.0,0.6,4.4,0.0,0.0,0.0
2018,3,18,4,45,0.0,0.0,0.55,4.35,0.0,0.0,0.0
2018,3,18,5,0,0.0,0.0,0.5,4.3,0.0,0.0,0.0
2018,3,18,5,15,0.0,0.0,0.45,4.35,0.0,0.0,0.0
2018,3,18,5,30,0.0,0.0,0.4,4.4,0.0,0.0,0.0
2018,3,18,5,45,0.0,0.0,0.4,4.45,0.0,0.0,0.0
2018,3,18,6,0,0.0,0.0,0.4,4.5,0.0,0.0,0.0
2018,3,18,6,15,89.0,10.5,0.4,4.85,14.5,37.02,0.0
2018,3,18,6,30,178.0,21.0,0.4,5.2,29.0,98.23,0.0
2018,3,18,6,45,319.0,33.0,0.4,5.5,71.0,192.38,143.48
2018,3,18,7,0,460.0,45.0,0.4,5.8,113.0,289.79,234.46
2018,3,18,7,15,429.0,60.0,0.45,6.45,143.0,315.55,260.88
2018,3,18,7,30,398.0,75.0,0.5,7.1,173.0,334.75,279.68
2018,3,18,7,45,308.5,102.5,0.6,7.75,189.0,331.22,277.37
2018,3,18,8,0,219.0,130.0,0.7,8.4,205.0,306.7,256.58
2018,3,18,8,15,276.5,146.5,0.75,9.15,256.0,374.66,311.81
2018,3,18,8,30,334.0,163.0,0.8,9.9,307.0,446.54,367.64
2018,3,18,8,45,437.5,161.0,0.85,10.65,371.5,549.25,445.96
2018,3,18,9,0,541.0,159.0,0.9,11.4,436.0,645.26,516.29
2018,3,18,9,15,568.5,163.5,0.95,11.85,476.5,688.95,545.94
2018,3,18,9,30,596.0,168.0,1.0,12.3,517.0,737.85,579.18
2018,3,18,9,45,386.0,235.0,1.05,12.7,466.5,618.18,486.32
2018,3,18,10,0,176.0,302.0,1.1,13.1,416.0,494.42,388.92
2018,3,18,10,15,200.0,316.0,1.05,13.35,451.5,532.65,417.49
2018,3,18,10,30,224.0,330.0,1.0,13.6,487.0,570.56,443.88
2018,3,18,10,45,264.0,334.0,0.95,13.9,525.0,625.72,482.41
2018,3,18,11,0,304.0,338.0,0.9,14.2,563.0,665.85,509.54
2018,3,18,11,15,313.0,344.5,0.8,14.35,580.5,677.98,515.74
2018,3,18,11,30,322.0,351.0,0.7,14.5,598.0,688.53,521.05
2018,3,18,11,45,346.0,348.0,0.6,14.65,615.5,701.1,528.25
2018,3,18,12,0,370.0,345.0,0.5,14.8,633.0,711.68,533.91
2018,3,18,12,15,367.5,345.5,0.45,14.7,632.0,699.78,524.84
2018,3,18,12,30,365.0,346.0,0.4,14.6,631.0,686.42,515.12
2018,3,18,12,45,311.0,355.5,0.35,14.45,596.5,636.9,479.39
2018,3,18,13,0,257.0,365.0,0.3,14.3,562.0,588.78,444.78
2018,3,18,13,15,219.5,361.0,0.4,14.2,527.0,534.85,407.86
2018,3,18,13,30,182.0,357.0,0.5,14.1,492.0,491.04,377.27
2018,3,18,13,45,160.5,345.5,0.6,14.05,461.5,453.59,350.95
2018,3,18,14,0,139.0,334.0,0.7,14.0,431.0,417.57,325.07
2018,3,18,14,15,114.5,315.0,0.7,13.85,392.5,370.57,290.06
2018,3,18,14,30,90.0,296.0,0.7,13.7,354.0,330.38,259.81
2018,3,18,14,45,84.0,275.5,0.75,13.6,327.5,301.17,237.95
2018,3,18,15,0,78.0,255.0,0.8,13.5,301.0,272.72,216.26
2018,3,18,15,15,53.0,224.0,0.8,13.5,254.0,227.7,181.02
2018,3,18,15,30,28.0,193.0,0.8,13.5,207.0,186.01,148.22
2018,3,18,15,45,21.0,168.0,0.7,13.0,178.0,159.68,127.5
2018,3,18,16,0,14.0,143.0,0.6,12.5,149.0,133.64,106.74
2018,3,18,16,15,36.0,131.5,0.65,12.1,144.5,123.91,98.19
2018,3,18,16,30,58.0,120.0,0.7,11.7,140.0,112.74,88.14
2018,3,18,16,45,59.0,106.5,0.7,11.35,124.0,95.67,74.41
2018,3,18,17,0,60.0,93.0,0.7,11.0,108.0,78.18,64.71
2018,3,18,17,15,82.0,72.5,0.75,10.7,87.5,59.4,47.65
2018,3,18,17,30,104.0,52.0,0.8,10.4,67.0,41.68,31.27
2018,3,18,17,45,63.5,34.0,0.85,10.15,42.0,29.01,18.43
2018,3,18,18,0,23.0,16.0,0.9,9.9,17.0,14.15,0.0
2018,3,18,18,15,11.5,8.0,0.9,9.75,8.5,7.63,0.0
2018,3,18,18,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,3,18,18,45,0.0,0.0,0.9,9.45,0.0,0.0,0.0
2018,3,18,19,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,3,18,19,15,0.0,0.0,0.95,9.2,0.0,0.0,0.0
2018,3,18,19,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,3,18,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,3,18,20,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,3,18,20,15,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,3,18,20,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,3,18,20,45,0.0,0.0,1.0,8.65,0.0,0.0,0.0
2018,3,18,21,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,3,18,21,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2018,3,18,21,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,3,18,21,45,0.0,0.0,0.85,8.35,0.0,0.0,0.0
2018,3,18,22,0,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,3,18,22,15,0.0,0.0,0.8,8.35,0.0,0.0,0.0
2018,3,18,22,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,3,18,22,45,0.0,0.0,0.75,8.45,0.0,0.0,0.0
2018,3,18,23,0,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,3,18,23,15,0.0,0.0,0.7,8.35,0.0,0.0,0.0
2018,3,18,23,30,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,3,18,23,45,0.0,0.0,0.65,8.1,0.0,0.0,0.0
2018,3,19,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,3,19,0,15,0.0,0.0,0.6,7.9,0.0,0.0,0.0
2018,3,19,0,30,0.0,0.0,0.6,7.8,0.0,0.0,0.0
2018,3,19,0,45,0.0,0.0,0.6,7.65,0.0,0.0,0.0
2018,3,19,1,0,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2018,3,19,1,15,0.0,0.0,0.65,7.3,0.0,0.0,0.0
2018,3,19,1,30,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,3,19,1,45,0.0,0.0,0.75,6.85,0.0,0.0,0.0
2018,3,19,2,0,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,3,19,2,15,0.0,0.0,0.85,6.3,0.0,0.0,0.0
2018,3,19,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,3,19,2,45,0.0,0.0,0.95,5.65,0.0,0.0,0.0
2018,3,19,3,0,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,3,19,3,15,0.0,0.0,1.05,5.15,0.0,0.0,0.0
2018,3,19,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,3,19,3,45,0.0,0.0,1.15,4.8,0.0,0.0,0.0
2018,3,19,4,0,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,3,19,4,15,0.0,0.0,1.2,4.45,0.0,0.0,0.0
2018,3,19,4,30,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,3,19,4,45,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,3,19,5,0,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,3,19,5,15,0.0,0.0,1.2,4.05,0.0,0.0,0.0
2018,3,19,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,3,19,5,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2018,3,19,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,3,19,6,15,116.5,11.5,1.25,4.8,17.5,46.62,0.0
2018,3,19,6,30,233.0,23.0,1.4,5.6,35.0,121.6,0.0
2018,3,19,6,45,373.0,32.5,1.5,6.35,77.5,215.51,164.19
2018,3,19,7,0,513.0,42.0,1.6,7.1,120.0,312.97,255.28
2018,3,19,7,15,470.0,58.5,1.75,7.85,151.0,336.85,280.91
2018,3,19,7,30,427.0,75.0,1.9,8.6,182.0,352.3,296.89
2018,3,19,7,45,591.5,70.5,2.0,9.4,255.0,473.99,398.61
2018,3,19,8,0,756.0,66.0,2.1,10.2,328.0,601.78,500.76
2018,3,19,8,15,793.0,69.5,2.3,10.85,381.5,664.53,547.44
2018,3,19,8,30,830.0,73.0,2.5,11.5,435.0,727.77,593.16
2018,3,19,8,45,789.5,90.0,2.65,12.2,465.0,746.18,604.04
2018,3,19,9,0,749.0,107.0,2.8,12.9,495.0,762.87,613.86
2018,3,19,9,15,670.0,138.5,2.8,13.3,507.0,754.37,604.86
2018,3,19,9,30,591.0,170.0,2.8,13.7,519.0,737.14,589.57
2018,3,19,9,45,610.5,176.5,2.8,14.05,556.5,774.51,615.19
2018,3,19,10,0,630.0,183.0,2.8,14.4,594.0,810.0,638.5
2018,3,19,10,15,616.0,199.5,2.7,14.75,617.0,822.82,644.61
2018,3,19,10,30,602.0,216.0,2.6,15.1,640.0,832.25,648.03
2018,3,19,10,45,587.0,231.5,2.55,15.4,656.5,832.55,645.67
2018,3,19,11,0,572.0,247.0,2.5,15.7,673.0,834.56,644.57
2018,3,19,11,15,580.0,251.5,2.5,16.0,691.0,843.64,649.59
2018,3,19,11,30,588.0,256.0,2.5,16.3,709.0,850.01,652.72
2018,3,19,11,45,522.5,284.5,2.5,16.65,690.0,810.3,621.73
2018,3,19,12,0,457.0,313.0,2.5,17.0,671.0,768.88,589.87
2018,3,19,12,15,385.5,338.0,2.45,17.3,640.0,708.43,544.38
2018,3,19,12,30,314.0,363.0,2.4,17.6,609.0,659.42,506.66
2018,3,19,12,45,318.0,357.0,2.3,17.9,604.0,644.58,495.43
2018,3,19,13,0,322.0,351.0,2.2,18.2,599.0,628.38,482.97
2018,3,19,13,15,320.0,344.5,2.05,18.35,586.5,605.56,465.65
2018,3,19,13,30,318.0,338.0,1.9,18.5,574.0,581.84,447.66
2018,3,19,13,45,299.5,329.0,1.75,18.65,546.0,542.98,418.34
2018,3,19,14,0,281.0,320.0,1.6,18.8,518.0,504.83,389.47
2018,3,19,14,15,344.5,290.0,1.45,18.6,522.0,499.56,386.41
2018,3,19,14,30,408.0,260.0,1.3,18.4,526.0,488.1,377.86
2018,3,19,14,45,392.5,247.5,1.2,18.2,491.5,444.04,344.02
2018,3,19,15,0,377.0,235.0,1.1,18.0,457.0,400.87,310.47
2018,3,19,15,15,372.0,215.0,1.1,18.0,421.0,356.56,275.5
2018,3,19,15,30,367.0,195.0,1.1,18.0,385.0,312.52,239.83
2018,3,19,15,45,401.0,168.5,0.85,17.4,358.0,274.83,207.35
2018,3,19,16,0,435.0,142.0,0.6,16.8,331.0,232.98,170.36
2018,3,19,16,15,389.0,131.0,0.6,16.45,284.5,184.9,131.31
2018,3,19,16,30,343.0,120.0,0.6,16.1,238.0,142.21,98.13
2018,3,19,16,45,290.5,84.0,0.6,15.75,173.0,84.67,55.63
2018,3,19,17,0,238.0,48.0,0.6,15.4,108.0,35.46,25.99
2018,3,19,17,15,225.0,51.0,0.75,14.8,97.0,37.67,27.83
2018,3,19,17,30,212.0,54.0,0.9,14.2,86.0,41.35,30.55
2018,3,19,17,45,131.0,36.0,1.0,13.65,53.5,29.41,18.69
2018,3,19,18,0,50.0,18.0,1.1,13.1,21.0,15.07,0.0
2018,3,19,18,15,25.0,9.0,1.1,12.85,10.5,8.58,0.0
2018,3,19,18,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,3,19,18,45,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,3,19,19,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,3,19,19,15,0.0,0.0,1.15,11.8,0.0,0.0,0.0
2018,3,19,19,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,3,19,19,45,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,3,19,20,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,3,19,20,15,0.0,0.0,1.15,10.85,0.0,0.0,0.0
2018,3,19,20,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,3,19,20,45,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,3,19,21,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,3,19,21,15,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,3,19,21,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,3,19,21,45,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,3,19,22,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,3,19,22,15,0.0,0.0,1.15,10.15,0.0,0.0,0.0
2018,3,19,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,3,19,22,45,0.0,0.0,1.25,9.8,0.0,0.0,0.0
2018,3,19,23,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,3,19,23,15,0.0,0.0,1.25,9.6,0.0,0.0,0.0
2018,3,19,23,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,3,19,23,45,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,3,20,0,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,3,20,0,15,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,3,20,0,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,3,20,0,45,0.0,0.0,0.9,10.05,0.0,0.0,0.0
2018,3,20,1,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,3,20,1,15,0.0,0.0,0.7,10.25,0.0,0.0,0.0
2018,3,20,1,30,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,3,20,1,45,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,3,20,2,0,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2018,3,20,2,15,0.0,0.0,0.45,10.45,0.0,0.0,0.0
2018,3,20,2,30,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,3,20,2,45,0.0,0.0,0.5,10.35,0.0,0.0,0.0
2018,3,20,3,0,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,3,20,3,15,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,3,20,3,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,3,20,3,45,0.0,0.0,0.75,9.65,0.0,0.0,0.0
2018,3,20,4,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,3,20,4,15,0.0,0.0,0.85,9.25,0.0,0.0,0.0
2018,3,20,4,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,3,20,4,45,0.0,0.0,0.95,8.9,0.0,0.0,0.0
2018,3,20,5,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,3,20,5,15,0.0,0.0,0.9,8.85,0.0,0.0,0.0
2018,3,20,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,3,20,5,45,0.0,0.0,0.65,9.2,0.0,0.0,0.0
2018,3,20,6,0,0.0,0.0,0.5,9.4,0.0,0.0,0.0
2018,3,20,6,15,1.0,3.0,0.75,9.5,3.0,3.17,0.0
2018,3,20,6,30,2.0,6.0,1.0,9.6,6.0,6.35,0.0
2018,3,20,6,45,1.0,10.0,1.2,9.7,10.0,9.68,2.26
2018,3,20,7,0,0.0,14.0,1.4,9.8,14.0,12.97,5.45
2018,3,20,7,15,0.0,18.0,1.35,9.95,18.0,16.68,8.83
2018,3,20,7,30,0.0,22.0,1.3,10.1,22.0,20.39,12.15
2018,3,20,7,45,0.0,26.0,1.3,10.25,26.0,24.11,15.42
2018,3,20,8,0,0.0,30.0,1.3,10.4,30.0,27.84,18.63
2018,3,20,8,15,0.0,41.5,1.25,10.6,41.5,38.55,27.83
2018,3,20,8,30,0.0,53.0,1.2,10.8,53.0,49.27,36.93
2018,3,20,8,45,0.0,66.0,1.2,10.95,66.0,61.41,47.13
2018,3,20,9,0,0.0,79.0,1.2,11.1,79.0,73.56,57.24
2018,3,20,9,15,0.0,80.5,1.5,11.2,80.5,74.98,58.22
2018,3,20,9,30,0.0,82.0,1.8,11.3,82.0,76.4,59.24
2018,3,20,9,45,0.0,90.5,2.1,11.4,90.5,84.37,65.74
2018,3,20,10,0,0.0,99.0,2.4,11.5,99.0,92.49,72.35
2018,3,20,10,15,0.0,114.0,2.7,11.55,114.0,106.98,84.24
2018,3,20,10,30,0.0,129.0,3.0,11.6,129.0,121.51,96.1
2018,3,20,10,45,2.0,152.0,3.25,11.65,153.5,145.8,116.02
2018,3,20,11,0,4.0,175.0,3.5,11.7,178.0,170.15,135.86
2018,3,20,11,15,3.5,171.5,3.6,11.8,174.0,166.01,132.25
2018,3,20,11,30,3.0,168.0,3.7,11.9,170.0,161.9,128.75
2018,3,20,11,45,2.0,158.5,3.8,12.0,160.0,151.54,120.16
2018,3,20,12,0,1.0,149.0,3.9,12.1,150.0,141.28,111.67
2018,3,20,12,15,0.5,121.0,3.9,12.1,121.5,113.91,89.2
2018,3,20,12,30,0.0,93.0,3.9,12.1,93.0,86.86,66.89
2018,3,20,12,45,0.0,80.0,3.95,12.1,80.0,74.67,56.83
2018,3,20,13,0,0.0,67.0,4.0,12.1,67.0,62.5,46.75
2018,3,20,13,15,0.0,63.0,3.9,12.1,63.0,58.76,43.67
2018,3,20,13,30,0.0,59.0,3.8,12.1,59.0,55.01,40.58
2018,3,20,13,45,0.0,55.5,3.65,12.1,55.5,51.73,37.89
2018,3,20,14,0,0.0,52.0,3.5,12.1,52.0,48.45,35.2
2018,3,20,14,15,0.0,58.0,3.4,12.05,58.0,54.03,39.97
2018,3,20,14,30,0.0,64.0,3.3,12.0,64.0,59.62,44.76
2018,3,20,14,45,0.0,76.0,3.2,11.95,76.0,70.81,54.28
2018,3,20,15,0,0.0,88.0,3.1,11.9,88.0,82.01,63.84
2018,3,20,15,15,0.0,93.0,3.1,11.9,93.0,86.63,67.89
2018,3,20,15,30,0.0,98.0,3.1,11.9,98.0,91.12,71.87
2018,3,20,15,45,0.0,94.0,2.95,11.7,94.0,87.32,68.93
2018,3,20,16,0,0.0,90.0,2.8,11.5,90.0,83.48,65.94
2018,3,20,16,15,0.0,79.5,2.85,11.4,79.5,73.8,57.91
2018,3,20,16,30,0.0,69.0,2.9,11.3,69.0,64.17,49.81
2018,3,20,16,45,0.0,70.5,2.95,11.2,70.5,64.96,50.56
2018,3,20,17,0,0.0,72.0,3.0,11.1,72.0,65.01,53.05
2018,3,20,17,15,0.0,56.5,2.85,10.9,56.5,51.34,40.49
2018,3,20,17,30,0.0,41.0,2.7,10.7,41.0,37.6,27.7
2018,3,20,17,45,6.0,27.0,2.55,10.55,27.5,25.0,15.44
2018,3,20,18,0,12.0,13.0,2.4,10.4,14.0,12.23,0.0
2018,3,20,18,15,6.0,6.5,2.75,10.5,7.0,6.2,0.0
2018,3,20,18,30,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,3,20,18,45,0.0,0.0,3.5,10.65,0.0,0.0,0.0
2018,3,20,19,0,0.0,0.0,3.9,10.7,0.0,0.0,0.0
2018,3,20,19,15,0.0,0.0,3.8,10.7,0.0,0.0,0.0
2018,3,20,19,30,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,3,20,19,45,0.0,0.0,3.65,10.7,0.0,0.0,0.0
2018,3,20,20,0,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,3,20,20,15,0.0,0.0,3.45,10.7,0.0,0.0,0.0
2018,3,20,20,30,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,3,20,20,45,0.0,0.0,3.15,10.65,0.0,0.0,0.0
2018,3,20,21,0,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,3,20,21,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,3,20,21,30,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,3,20,21,45,0.0,0.0,2.4,10.35,0.0,0.0,0.0
2018,3,20,22,0,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,3,20,22,15,0.0,0.0,2.05,10.15,0.0,0.0,0.0
2018,3,20,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,3,20,22,45,0.0,0.0,1.8,9.85,0.0,0.0,0.0
2018,3,20,23,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,3,20,23,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,3,20,23,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,3,20,23,45,0.0,0.0,1.4,9.05,0.0,0.0,0.0
2018,3,21,0,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,3,21,0,15,0.0,0.0,1.25,8.7,0.0,0.0,0.0
2018,3,21,0,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,3,21,0,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,3,21,1,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,3,21,1,15,0.0,0.0,1.2,8.45,0.0,0.0,0.0
2018,3,21,1,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,3,21,1,45,0.0,0.0,1.25,8.55,0.0,0.0,0.0
2018,3,21,2,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,3,21,2,15,0.0,0.0,1.35,8.8,0.0,0.0,0.0
2018,3,21,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,3,21,2,45,0.0,0.0,1.4,9.25,0.0,0.0,0.0
2018,3,21,3,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,3,21,3,15,0.0,0.0,1.45,9.65,0.0,0.0,0.0
2018,3,21,3,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,3,21,3,45,0.0,0.0,1.5,9.95,0.0,0.0,0.0
2018,3,21,4,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,3,21,4,15,0.0,0.0,1.55,10.2,0.0,0.0,0.0
2018,3,21,4,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,3,21,4,45,0.0,0.0,1.6,10.45,0.0,0.0,0.0
2018,3,21,5,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,3,21,5,15,0.0,0.0,1.65,10.75,0.0,0.0,0.0
2018,3,21,5,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,3,21,5,45,0.0,0.0,1.7,11.05,0.0,0.0,0.0
2018,3,21,6,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,3,21,6,15,0.0,3.5,1.7,11.45,3.5,3.34,0.0
2018,3,21,6,30,0.0,7.0,1.7,11.7,7.0,6.48,0.0
2018,3,21,6,45,0.0,13.0,1.7,12.0,13.0,12.04,4.2
2018,3,21,7,0,0.0,19.0,1.7,12.3,19.0,17.61,9.31
2018,3,21,7,15,0.0,22.0,1.75,12.6,22.0,20.39,11.89
2018,3,21,7,30,0.0,25.0,1.8,12.9,25.0,23.18,14.37
2018,3,21,7,45,0.0,38.5,1.9,13.15,38.5,35.74,25.19
2018,3,21,8,0,0.0,52.0,2.0,13.4,52.0,48.33,35.9
2018,3,21,8,15,0.0,65.5,2.1,13.65,65.5,60.93,46.48
2018,3,21,8,30,0.0,79.0,2.2,13.9,79.0,73.54,56.94
2018,3,21,8,45,0.0,78.5,2.35,14.15,78.5,73.09,56.3
2018,3,21,9,0,0.0,78.0,2.5,14.4,78.0,72.63,55.69
2018,3,21,9,15,0.0,99.0,2.6,14.7,99.0,92.65,72.11
2018,3,21,9,30,0.0,120.0,2.7,15.0,120.0,113.19,88.76
2018,3,21,9,45,1.0,142.5,2.85,15.3,143.0,136.23,107.32
2018,3,21,10,0,2.0,165.0,3.0,15.6,166.0,159.39,125.78
2018,3,21,10,15,2.0,163.0,3.15,15.95,164.0,157.06,123.48
2018,3,21,10,30,2.0,161.0,3.3,16.3,162.0,154.82,121.34
2018,3,21,10,45,7.5,203.0,3.45,16.7,208.5,201.64,158.71
2018,3,21,11,0,13.0,245.0,3.6,17.1,255.0,248.76,195.68
2018,3,21,11,15,23.5,279.0,3.7,17.3,297.5,292.6,229.97
2018,3,21,11,30,34.0,313.0,3.8,17.5,340.0,349.18,273.65
2018,3,21,11,45,41.0,329.0,3.9,17.75,361.5,370.65,289.82
2018,3,21,12,0,48.0,345.0,4.0,18.0,383.0,391.53,305.6
2018,3,21,12,15,66.5,359.5,3.9,18.05,412.0,420.58,328.0
2018,3,21,12,30,85.0,374.0,3.8,18.1,441.0,448.34,349.21
2018,3,21,12,45,112.0,377.0,3.75,18.15,464.5,470.01,366.15
2018,3,21,13,0,139.0,380.0,3.7,18.2,488.0,497.78,387.45
2018,3,21,13,15,97.0,355.0,3.6,18.2,429.5,423.78,330.61
2018,3,21,13,30,55.0,330.0,3.5,18.2,371.0,361.07,282.03
2018,3,21,13,45,127.5,332.5,3.45,18.2,424.0,416.83,326.8
2018,3,21,14,0,200.0,335.0,3.4,18.2,477.0,459.69,360.53
2018,3,21,14,15,235.5,316.5,3.4,18.2,477.0,452.09,355.18
2018,3,21,14,30,271.0,298.0,3.4,18.2,477.0,443.59,348.93
2018,3,21,14,45,259.0,280.0,3.45,18.2,443.0,402.69,317.13
2018,3,21,15,0,247.0,262.0,3.5,18.2,409.0,362.78,285.72
2018,3,21,15,15,204.0,242.0,3.5,18.2,357.5,308.55,242.71
2018,3,21,15,30,161.0,222.0,3.5,18.2,306.0,260.18,204.17
2018,3,21,15,45,101.0,189.5,3.35,17.75,240.5,200.98,157.57
2018,3,21,16,0,41.0,157.0,3.2,17.3,175.0,150.89,118.57
2018,3,21,16,15,77.5,134.5,3.15,17.0,163.5,134.58,103.87
2018,3,21,16,30,114.0,112.0,3.1,16.7,152.0,111.81,83.48
2018,3,21,16,45,70.0,85.0,3.05,16.4,108.5,77.77,57.71
2018,3,21,17,0,26.0,58.0,3.0,16.1,65.0,52.6,41.06
2018,3,21,17,15,13.0,42.5,2.95,15.9,46.0,39.1,28.93
2018,3,21,17,30,0.0,27.0,2.9,15.7,27.0,25.05,16.23
2018,3,21,17,45,2.0,18.5,2.85,15.45,18.5,17.16,8.68
2018,3,21,18,0,4.0,10.0,2.8,15.2,10.0,9.39,0.0
2018,3,21,18,15,2.0,5.0,2.9,15.1,5.0,4.77,0.0
2018,3,21,18,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,3,21,18,45,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,3,21,19,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,3,21,19,15,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,3,21,19,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,3,21,19,45,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2018,3,21,20,0,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,3,21,20,15,0.0,0.0,3.25,14.3,0.0,0.0,0.0
2018,3,21,20,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,3,21,20,45,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,3,21,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,3,21,21,15,0.0,0.0,3.25,13.95,0.0,0.0,0.0
2018,3,21,21,30,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,3,21,21,45,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,3,21,22,0,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,3,21,22,15,0.0,0.0,3.35,13.65,0.0,0.0,0.0
2018,3,21,22,30,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,3,21,22,45,0.0,0.0,3.5,13.55,0.0,0.0,0.0
2018,3,21,23,0,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,3,21,23,15,0.0,0.0,3.6,13.45,0.0,0.0,0.0
2018,3,21,23,30,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,3,21,23,45,0.0,0.0,3.65,13.35,0.0,0.0,0.0
2018,3,22,0,0,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,3,22,0,15,0.0,0.0,3.7,13.25,0.0,0.0,0.0
2018,3,22,0,30,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,3,22,0,45,0.0,0.0,3.65,13.15,0.0,0.0,0.0
2018,3,22,1,0,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,3,22,1,15,0.0,0.0,3.65,13.05,0.0,0.0,0.0
2018,3,22,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,3,22,1,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,3,22,2,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,3,22,2,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2018,3,22,2,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,3,22,2,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,3,22,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,3,22,3,15,0.0,0.0,4.1,12.95,0.0,0.0,0.0
2018,3,22,3,30,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,3,22,3,45,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,3,22,4,0,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,3,22,4,15,0.0,0.0,3.75,12.9,0.0,0.0,0.0
2018,3,22,4,30,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,3,22,4,45,0.0,0.0,3.65,12.9,0.0,0.0,0.0
2018,3,22,5,0,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,3,22,5,15,0.0,0.0,3.55,12.9,0.0,0.0,0.0
2018,3,22,5,30,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,3,22,5,45,2.0,0.5,3.4,12.9,0.5,0.0,0.0
2018,3,22,6,0,4.0,1.0,3.3,12.9,1.0,0.0,0.0
2018,3,22,6,15,4.0,5.5,3.35,12.95,5.5,6.5,0.0
2018,3,22,6,30,4.0,10.0,3.4,13.0,10.0,10.87,0.0
2018,3,22,6,45,2.0,16.5,3.4,13.05,16.5,16.14,7.58
2018,3,22,7,0,0.0,23.0,3.4,13.1,23.0,21.33,12.42
2018,3,22,7,15,0.0,26.5,3.5,13.25,26.5,24.58,15.42
2018,3,22,7,30,0.0,30.0,3.6,13.4,30.0,27.83,18.31
2018,3,22,7,45,0.0,33.0,3.7,13.5,33.0,30.62,20.73
2018,3,22,8,0,0.0,36.0,3.8,13.6,36.0,33.42,23.09
2018,3,22,8,15,8.5,81.5,3.9,13.75,85.5,82.38,64.93
2018,3,22,8,30,17.0,127.0,4.0,13.9,135.0,135.47,109.5
2018,3,22,8,45,19.0,158.0,4.05,14.05,167.5,169.36,137.2
2018,3,22,9,0,21.0,189.0,4.1,14.2,200.0,203.42,164.67
2018,3,22,9,15,39.5,218.0,4.25,14.3,241.0,261.86,212.23
2018,3,22,9,30,58.0,247.0,4.4,14.4,282.0,310.33,251.08
2018,3,22,9,45,64.5,237.0,4.55,14.45,278.0,303.84,245.7
2018,3,22,10,0,71.0,227.0,4.7,14.5,274.0,298.22,241.2
2018,3,22,10,15,67.0,236.0,4.85,14.55,282.0,303.96,245.23
2018,3,22,10,30,63.0,245.0,5.0,14.6,290.0,309.3,248.94
2018,3,22,10,45,179.5,284.5,5.15,14.6,419.0,476.27,383.91
2018,3,22,11,0,296.0,324.0,5.3,14.6,548.0,643.66,514.22
2018,3,22,11,15,278.5,308.5,5.35,14.55,523.0,606.43,484.95
2018,3,22,11,30,261.0,293.0,5.4,14.5,498.0,568.43,455.77
2018,3,22,11,45,162.5,290.0,5.45,14.45,418.0,455.27,365.55
2018,3,22,12,0,64.0,287.0,5.5,14.4,338.0,345.31,276.1
2018,3,22,12,15,288.5,262.5,5.5,14.4,492.5,541.57,437.11
2018,3,22,12,30,513.0,238.0,5.5,14.4,647.0,716.93,575.32
2018,3,22,12,45,532.0,252.5,5.55,14.4,672.5,731.65,585.47
2018,3,22,13,0,551.0,267.0,5.6,14.4,698.0,742.77,593.61
2018,3,22,13,15,688.5,204.5,5.6,14.4,732.0,771.36,618.36
2018,3,22,13,30,826.0,142.0,5.6,14.4,766.0,783.69,629.39
2018,3,22,13,45,865.5,122.0,5.55,14.4,757.5,757.36,609.99
2018,3,22,14,0,905.0,102.0,5.5,14.4,749.0,723.61,584.64
2018,3,22,14,15,897.5,100.0,5.5,14.3,718.5,674.53,545.87
2018,3,22,14,30,890.0,98.0,5.5,14.2,688.0,623.73,504.86
2018,3,22,14,45,879.5,95.0,5.45,14.15,651.0,568.86,459.36
2018,3,22,15,0,869.0,92.0,5.4,14.1,614.0,512.06,411.1
2018,3,22,15,15,852.0,89.5,5.4,14.1,570.5,452.72,359.48
2018,3,22,15,30,835.0,87.0,5.4,14.1,527.0,393.74,306.78
2018,3,22,15,45,805.5,85.0,5.35,13.5,477.5,331.93,251.44
2018,3,22,16,0,776.0,83.0,5.3,12.9,428.0,272.54,197.47
2018,3,22,16,15,755.0,78.0,5.15,12.4,381.0,214.8,145.07
2018,3,22,16,30,734.0,73.0,5.0,11.9,334.0,159.08,97.35
2018,3,22,16,45,688.0,67.5,4.85,11.4,281.5,99.65,54.69
2018,3,22,17,0,642.0,62.0,4.7,10.9,229.0,49.13,38.82
2018,3,22,17,15,558.0,55.5,4.55,10.3,177.0,41.42,31.73
2018,3,22,17,30,474.0,49.0,4.4,9.7,125.0,38.42,28.63
2018,3,22,17,45,340.5,37.0,4.25,9.1,81.5,30.01,20.11
2018,3,22,18,0,207.0,25.0,4.1,8.5,38.0,21.15,1.25
2018,3,22,18,15,103.5,12.5,4.0,8.2,19.0,11.91,0.0
2018,3,22,18,30,0.0,0.0,3.9,7.9,0.0,0.0,0.0
2018,3,22,18,45,0.0,0.0,3.8,7.6,0.0,0.0,0.0
2018,3,22,19,0,0.0,0.0,3.7,7.3,0.0,0.0,0.0
2018,3,22,19,15,0.0,0.0,3.55,7.05,0.0,0.0,0.0
2018,3,22,19,30,0.0,0.0,3.4,6.8,0.0,0.0,0.0
2018,3,22,19,45,0.0,0.0,3.2,6.6,0.0,0.0,0.0
2018,3,22,20,0,0.0,0.0,3.0,6.4,0.0,0.0,0.0
2018,3,22,20,15,0.0,0.0,2.85,6.15,0.0,0.0,0.0
2018,3,22,20,30,0.0,0.0,2.7,5.9,0.0,0.0,0.0
2018,3,22,20,45,0.0,0.0,2.5,5.7,0.0,0.0,0.0
2018,3,22,21,0,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2018,3,22,21,15,0.0,0.0,2.2,5.35,0.0,0.0,0.0
2018,3,22,21,30,0.0,0.0,2.1,5.2,0.0,0.0,0.0
2018,3,22,21,45,0.0,0.0,2.0,5.05,0.0,0.0,0.0
2018,3,22,22,0,0.0,0.0,1.9,4.9,0.0,0.0,0.0
2018,3,22,22,15,0.0,0.0,1.85,4.75,0.0,0.0,0.0
2018,3,22,22,30,0.0,0.0,1.8,4.6,0.0,0.0,0.0
2018,3,22,22,45,0.0,0.0,1.7,4.45,0.0,0.0,0.0
2018,3,22,23,0,0.0,0.0,1.6,4.3,0.0,0.0,0.0
2018,3,22,23,15,0.0,0.0,1.55,4.2,0.0,0.0,0.0
2018,3,22,23,30,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,3,22,23,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2018,3,23,0,0,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,3,23,0,15,0.0,0.0,1.4,3.85,0.0,0.0,0.0
2018,3,23,0,30,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,3,23,0,45,0.0,0.0,1.4,3.75,0.0,0.0,0.0
2018,3,23,1,0,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,3,23,1,15,0.0,0.0,1.35,3.65,0.0,0.0,0.0
2018,3,23,1,30,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,3,23,1,45,0.0,0.0,1.3,3.55,0.0,0.0,0.0
2018,3,23,2,0,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,3,23,2,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,3,23,2,30,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,3,23,2,45,0.0,0.0,1.3,3.45,0.0,0.0,0.0
2018,3,23,3,0,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,3,23,3,15,0.0,0.0,1.3,3.45,0.0,0.0,0.0
2018,3,23,3,30,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,3,23,3,45,0.0,0.0,1.3,3.55,0.0,0.0,0.0
2018,3,23,4,0,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,3,23,4,15,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,3,23,4,30,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,3,23,4,45,0.0,0.0,1.3,3.85,0.0,0.0,0.0
2018,3,23,5,0,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,3,23,5,15,0.0,0.0,1.25,4.15,0.0,0.0,0.0
2018,3,23,5,30,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,3,23,5,45,7.5,1.5,1.15,4.65,1.0,0.0,0.0
2018,3,23,6,0,15.0,3.0,1.1,4.9,2.0,0.0,0.0
2018,3,23,6,15,100.5,16.0,1.2,5.8,22.0,47.11,0.0
2018,3,23,6,30,186.0,29.0,1.3,6.7,42.0,120.93,66.42
2018,3,23,6,45,349.0,38.5,1.4,7.6,89.5,215.99,170.74
2018,3,23,7,0,512.0,48.0,1.5,8.5,137.0,325.42,266.76
2018,3,23,7,15,586.5,54.5,1.5,9.05,189.0,400.33,332.48
2018,3,23,7,30,661.0,61.0,1.5,9.6,241.0,481.46,400.56
2018,3,23,7,45,709.5,66.0,1.5,10.15,295.0,546.47,453.08
2018,3,23,8,0,758.0,71.0,1.5,10.7,349.0,617.78,508.02
2018,3,23,8,15,790.5,74.5,1.5,11.05,401.0,677.66,550.79
2018,3,23,8,30,823.0,78.0,1.5,11.4,453.0,737.63,592.18
2018,3,23,8,45,846.5,81.0,1.55,11.7,502.0,789.47,627.18
2018,3,23,9,0,870.0,84.0,1.6,12.0,551.0,839.97,660.6
2018,3,23,9,15,887.0,86.5,1.7,12.3,595.5,875.35,683.49
2018,3,23,9,30,904.0,89.0,1.8,12.6,640.0,915.3,709.54
2018,3,23,9,45,917.0,90.0,1.9,12.85,678.0,947.21,729.96
2018,3,23,10,0,930.0,91.0,2.0,13.1,716.0,976.08,748.34
2018,3,23,10,15,912.0,102.5,2.15,13.35,738.5,984.59,753.55
2018,3,23,10,30,894.0,114.0,2.3,13.6,761.0,988.61,756.04
2018,3,23,10,45,654.0,207.0,2.5,13.85,688.5,879.57,681.16
2018,3,23,11,0,414.0,300.0,2.7,14.1,616.0,743.74,579.49
2018,3,23,11,15,387.0,319.0,2.85,14.25,619.0,722.21,564.22
2018,3,23,11,30,360.0,338.0,3.0,14.4,622.0,711.82,555.74
2018,3,23,11,45,290.5,360.0,3.15,14.55,590.5,663.0,518.0
2018,3,23,12,0,221.0,382.0,3.3,14.7,559.0,602.56,471.66
2018,3,23,12,15,312.5,339.5,3.45,14.75,589.5,644.71,506.52
2018,3,23,12,30,404.0,297.0,3.6,14.8,620.0,681.29,536.33
2018,3,23,12,45,387.5,300.0,3.75,14.85,607.5,655.51,516.91
2018,3,23,13,0,371.0,303.0,3.9,14.9,595.0,621.03,491.37
2018,3,23,13,15,337.5,305.0,4.0,14.85,566.5,580.44,460.55
2018,3,23,13,30,304.0,307.0,4.1,14.8,538.0,540.86,430.21
2018,3,23,13,45,474.5,250.0,4.2,14.7,597.5,599.0,478.56
2018,3,23,14,0,645.0,193.0,4.3,14.6,657.0,638.72,511.41
2018,3,23,14,15,752.5,152.5,4.35,14.5,671.0,635.38,509.62
2018,3,23,14,30,860.0,112.0,4.4,14.4,685.0,620.9,498.43
2018,3,23,14,45,875.0,101.0,4.45,14.25,656.0,572.69,459.29
2018,3,23,15,0,890.0,90.0,4.5,14.1,627.0,522.22,416.97
2018,3,23,15,15,873.0,87.5,4.5,14.1,583.0,460.62,364.03
2018,3,23,15,30,856.0,85.0,4.5,14.1,539.0,400.43,310.72
2018,3,23,15,45,832.0,82.0,4.5,13.6,490.0,338.2,255.13
2018,3,23,16,0,808.0,79.0,4.5,13.1,441.0,277.71,200.15
2018,3,23,16,15,775.0,75.0,4.25,12.65,389.0,216.59,145.38
2018,3,23,16,30,742.0,71.0,4.0,12.2,337.0,158.93,96.58
2018,3,23,16,45,694.5,65.5,3.75,11.75,283.5,99.01,53.6
2018,3,23,17,0,647.0,60.0,3.5,11.3,230.0,48.05,37.79
2018,3,23,17,15,571.0,53.5,3.1,10.65,179.0,39.52,30.02
2018,3,23,17,30,495.0,47.0,2.7,10.0,128.0,36.38,26.84
2018,3,23,17,45,363.0,36.0,2.35,9.3,84.0,28.85,19.25
2018,3,23,18,0,231.0,25.0,2.0,8.6,40.0,20.95,3.47
2018,3,23,18,15,115.5,12.5,1.9,8.35,20.0,11.91,0.0
2018,3,23,18,30,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,3,23,18,45,0.0,0.0,1.75,7.8,0.0,0.0,0.0
2018,3,23,19,0,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,3,23,19,15,0.0,0.0,1.7,7.35,0.0,0.0,0.0
2018,3,23,19,30,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,3,23,19,45,0.0,0.0,1.7,7.05,0.0,0.0,0.0
2018,3,23,20,0,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,3,23,20,15,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,3,23,20,30,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,3,23,20,45,0.0,0.0,1.7,6.65,0.0,0.0,0.0
2018,3,23,21,0,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,3,23,21,15,0.0,0.0,1.7,6.55,0.0,0.0,0.0
2018,3,23,21,30,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,3,23,21,45,0.0,0.0,1.7,6.45,0.0,0.0,0.0
2018,3,23,22,0,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,3,23,22,15,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,3,23,22,30,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,3,23,22,45,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,3,23,23,0,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,3,23,23,15,0.0,0.0,1.7,6.45,0.0,0.0,0.0
2018,3,23,23,30,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,3,23,23,45,0.0,0.0,1.75,6.55,0.0,0.0,0.0
2018,3,24,0,0,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,3,24,0,15,0.0,0.0,1.8,6.65,0.0,0.0,0.0
2018,3,24,0,30,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,3,24,0,45,0.0,0.0,1.8,6.75,0.0,0.0,0.0
2018,3,24,1,0,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,3,24,1,15,0.0,0.0,1.85,6.95,0.0,0.0,0.0
2018,3,24,1,30,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,3,24,1,45,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,3,24,2,0,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,3,24,2,15,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,3,24,2,30,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,3,24,2,45,0.0,0.0,1.65,7.3,0.0,0.0,0.0
2018,3,24,3,0,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,3,24,3,15,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,3,24,3,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,3,24,3,45,0.0,0.0,1.35,7.25,0.0,0.0,0.0
2018,3,24,4,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,3,24,4,15,0.0,0.0,1.25,7.1,0.0,0.0,0.0
2018,3,24,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,3,24,4,45,0.0,0.0,1.15,6.9,0.0,0.0,0.0
2018,3,24,5,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,3,24,5,15,0.0,0.0,1.05,6.85,0.0,0.0,0.0
2018,3,24,5,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,3,24,5,45,0.0,0.0,1.0,6.95,0.0,0.0,0.0
2018,3,24,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,3,24,6,15,6.0,4.0,1.2,7.55,4.5,5.73,0.0
2018,3,24,6,30,12.0,8.0,1.4,8.1,9.0,13.11,3.16
2018,3,24,6,45,12.0,12.5,1.6,8.65,14.0,18.6,10.03
2018,3,24,7,0,12.0,17.0,1.8,9.2,19.0,21.81,13.26
2018,3,24,7,15,6.0,21.5,1.95,9.45,22.5,23.45,14.87
2018,3,24,7,30,0.0,26.0,2.1,9.7,26.0,24.11,15.42
2018,3,24,7,45,82.5,65.0,2.2,9.95,95.5,123.77,103.46
2018,3,24,8,0,165.0,104.0,2.3,10.2,165.0,238.79,202.04
2018,3,24,8,15,157.5,127.5,2.4,10.45,192.5,256.12,215.57
2018,3,24,8,30,150.0,151.0,2.5,10.7,220.0,282.52,236.39
2018,3,24,8,45,90.0,135.0,2.6,10.95,177.5,219.62,182.42
2018,3,24,9,0,30.0,119.0,2.7,11.2,135.0,143.78,117.12
2018,3,24,9,15,27.0,132.5,2.85,11.45,148.0,155.87,126.76
2018,3,24,9,30,24.0,146.0,3.0,11.7,161.0,167.66,135.92
2018,3,24,9,45,153.0,222.5,3.15,11.9,325.5,381.21,312.43
2018,3,24,10,0,282.0,299.0,3.3,12.1,490.0,603.65,485.46
2018,3,24,10,15,267.5,305.0,3.45,12.25,492.5,598.34,479.05
2018,3,24,10,30,253.0,311.0,3.6,12.4,495.0,591.48,472.89
2018,3,24,10,45,177.5,315.0,3.75,12.55,446.0,508.28,406.97
2018,3,24,11,0,102.0,319.0,3.9,12.7,397.0,438.0,350.07
2018,3,24,11,15,290.0,288.5,4.1,12.75,517.0,595.96,477.88
2018,3,24,11,30,478.0,258.0,4.3,12.8,637.0,751.47,598.8
2018,3,24,11,45,507.5,263.5,4.45,12.9,669.0,777.34,617.58
2018,3,24,12,0,537.0,269.0,4.6,13.0,701.0,800.13,634.88
2018,3,24,12,15,717.0,198.5,4.75,12.95,775.5,881.94,698.97
2018,3,24,12,30,897.0,128.0,4.9,12.9,850.0,939.5,741.43
2018,3,24,12,45,922.5,118.0,5.05,12.9,853.5,926.81,733.19
2018,3,24,13,0,948.0,108.0,5.2,12.9,857.0,909.45,722.02
2018,3,24,13,15,946.5,106.0,5.25,12.8,841.0,873.76,697.03
2018,3,24,13,30,945.0,104.0,5.3,12.7,825.0,835.0,669.69
2018,3,24,13,45,793.0,157.5,5.4,12.65,749.5,741.58,599.87
2018,3,24,14,0,641.0,211.0,5.5,12.6,674.0,653.67,529.75
2018,3,24,14,15,543.5,230.5,5.5,12.4,611.5,574.88,467.06
2018,3,24,14,30,446.0,250.0,5.5,12.2,549.0,505.19,410.64
2018,3,24,14,45,482.5,224.5,5.5,12.0,531.5,474.66,386.11
2018,3,24,15,0,519.0,199.0,5.5,11.8,514.0,439.74,356.86
2018,3,24,15,15,632.0,155.5,5.5,11.8,512.0,418.58,336.66
2018,3,24,15,30,745.0,112.0,5.5,11.8,510.0,382.25,301.6
2018,3,24,15,45,773.0,96.0,5.25,11.3,476.0,333.12,255.28
2018,3,24,16,0,801.0,80.0,5.0,10.8,442.0,277.48,202.27
2018,3,24,16,15,776.0,75.0,4.7,10.45,392.0,217.42,147.43
2018,3,24,16,30,751.0,70.0,4.4,10.1,342.0,159.84,97.76
2018,3,24,16,45,707.5,65.0,4.1,9.7,289.5,103.68,57.4
2018,3,24,17,0,664.0,60.0,3.8,9.3,237.0,48.77,38.77
2018,3,24,17,15,590.0,53.5,3.4,8.7,185.0,39.39,30.16
2018,3,24,17,30,516.0,47.0,3.0,8.1,133.0,36.22,26.95
2018,3,24,17,45,390.0,37.0,2.6,7.45,89.0,29.65,20.23
2018,3,24,18,0,264.0,27.0,2.2,6.8,45.0,22.84,6.34
2018,3,24,18,15,138.5,15.0,2.1,6.6,23.5,14.3,0.0
2018,3,24,18,30,13.0,3.0,2.0,6.4,2.0,0.0,0.0
