Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,11,11,0,948.0,100.0,2.5,32.6,978.0,1063.93,742.21
2018,7,11,11,15,951.0,100.5,2.6,33.2,992.5,1064.33,741.14
2018,7,11,11,30,954.0,101.0,2.7,33.8,1007.0,1061.09,737.97
2018,7,11,11,45,955.0,101.0,2.85,34.35,1013.5,1051.74,731.77
2018,7,11,12,0,956.0,101.0,3.0,34.9,1020.0,1038.85,723.44
2018,7,11,12,15,956.0,101.5,3.15,35.2,1019.5,1022.03,713.44
2018,7,11,12,30,956.0,102.0,3.3,35.5,1019.0,1001.84,701.32
2018,7,11,12,45,955.0,101.0,3.4,35.85,1011.0,976.01,685.13
2018,7,11,13,0,954.0,100.0,3.5,36.2,1003.0,947.07,666.95
2018,7,11,13,15,951.0,99.5,3.7,36.25,987.5,913.88,647.36
2018,7,11,13,30,948.0,99.0,3.9,36.3,972.0,877.94,625.7
2018,7,11,13,45,944.0,98.0,4.05,36.35,949.5,838.13,600.98
2018,7,11,14,0,940.0,97.0,4.2,36.4,927.0,795.96,574.37
2018,7,11,14,15,934.0,96.0,4.35,36.15,898.0,750.2,545.67
2018,7,11,14,30,928.0,95.0,4.5,35.9,869.0,702.63,513.91
2018,7,11,14,45,919.5,94.0,4.6,35.65,834.0,651.93,478.02
2018,7,11,15,0,911.0,93.0,4.7,35.4,799.0,600.08,440.23
2018,7,11,15,15,901.0,90.5,4.7,35.4,758.5,545.24,398.53
2018,7,11,15,30,891.0,88.0,4.7,35.4,718.0,489.9,355.24
2018,7,11,15,45,877.0,86.0,4.95,34.35,673.0,433.12,311.41
2018,7,11,16,0,863.0,84.0,5.2,33.3,628.0,376.75,266.09
2018,7,11,16,15,844.5,81.5,5.2,32.45,579.5,319.28,218.28
2018,7,11,16,30,826.0,79.0,5.2,31.6,531.0,257.83,167.0
2018,7,11,16,45,802.5,76.0,5.25,30.75,480.5,201.82,120.87
2018,7,11,17,0,779.0,73.0,5.3,29.9,430.0,148.31,79.94
2018,7,11,17,15,747.5,69.5,5.2,28.8,379.0,96.6,47.98
2018,7,11,17,30,716.0,66.0,5.1,27.7,328.0,48.73,35.81
2018,7,11,17,45,671.5,61.5,5.0,26.6,277.5,45.43,33.24
2018,7,11,18,0,627.0,57.0,4.9,25.5,227.0,39.81,28.56
2018,7,11,18,15,562.0,51.0,4.7,24.5,179.5,36.93,26.07
2018,7,11,18,30,497.0,45.0,4.5,23.5,132.0,33.94,23.3
2018,7,11,18,45,396.5,36.5,4.3,22.5,92.0,28.52,18.2
2018,7,11,19,0,296.0,28.0,4.1,21.5,52.0,22.87,10.72
2018,7,11,19,15,168.0,16.5,4.05,20.95,28.5,15.73,0.0
2018,7,11,19,30,40.0,5.0,4.0,20.4,5.0,4.77,0.0
2018,7,11,19,45,20.0,2.5,3.9,19.85,2.5,0.0,0.0
2018,7,11,20,0,0.0,0.0,3.8,19.3,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,3.75,19.05,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,3.7,18.8,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,3.6,18.55,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,3.5,18.3,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,3.45,18.15,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,3.35,17.85,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,3.3,17.7,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,3.2,17.55,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,3.1,17.4,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,3.05,17.3,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,3.0,17.2,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,2.95,17.05,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,2.9,16.9,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,2.85,16.8,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,2.8,16.7,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,2.8,16.55,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,2.75,16.3,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,2.6,15.65,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,2.35,15.15,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,2.2,14.95,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,2.05,14.9,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,7,12,4,45,23.0,4.0,2.35,15.25,4.0,0.0,0.0
2018,7,12,5,0,46.0,8.0,2.5,15.4,8.0,13.65,0.0
2018,7,12,5,15,151.5,20.5,2.6,16.0,33.0,54.43,0.0
2018,7,12,5,30,257.0,33.0,2.7,16.6,58.0,108.22,69.18
2018,7,12,5,45,345.5,43.0,2.75,17.2,97.0,161.56,117.48
2018,7,12,6,0,434.0,53.0,2.8,17.8,136.0,224.28,171.8
2018,7,12,6,15,495.0,60.5,2.85,18.5,181.5,282.5,222.69
2018,7,12,6,30,556.0,68.0,2.9,19.2,227.0,346.68,277.27
2018,7,12,6,45,598.5,74.0,2.9,19.95,275.5,405.25,325.79
2018,7,12,7,0,641.0,80.0,2.9,20.7,324.0,467.1,375.15
2018,7,12,7,15,672.0,85.5,2.9,21.5,373.5,524.25,419.01
2018,7,12,7,30,703.0,91.0,2.9,22.3,423.0,582.86,462.38
2018,7,12,7,45,726.0,95.5,2.95,23.1,471.5,633.68,498.74
2018,7,12,8,0,749.0,100.0,3.0,23.9,520.0,686.62,534.2
2018,7,12,8,15,766.5,103.5,3.0,24.75,565.5,733.82,564.22
2018,7,12,8,30,784.0,107.0,3.0,25.6,611.0,780.02,592.87
2018,7,12,8,45,797.0,110.5,3.05,26.45,653.0,821.09,617.64
2018,7,12,9,0,810.0,114.0,3.1,27.3,695.0,860.33,640.78
2018,7,12,9,15,807.0,123.0,3.2,27.95,729.0,888.97,657.31
2018,7,12,9,30,804.0,132.0,3.3,28.6,763.0,914.46,671.71
2018,7,12,9,45,684.5,199.5,3.35,29.25,753.0,892.76,654.51
2018,7,12,10,0,565.0,267.0,3.4,29.9,743.0,853.15,623.78
2018,7,12,10,15,595.5,263.0,3.45,30.3,779.5,888.33,646.51
2018,7,12,10,30,626.0,259.0,3.5,30.7,816.0,918.61,665.35
2018,7,12,10,45,601.0,279.5,3.5,31.1,824.5,915.46,660.45
2018,7,12,11,0,576.0,300.0,3.5,31.5,833.0,909.1,653.8
2018,7,12,11,15,650.0,267.0,3.55,31.85,877.0,946.88,679.41
2018,7,12,11,30,724.0,234.0,3.6,32.2,921.0,980.83,700.51
2018,7,12,11,45,765.5,204.5,3.6,32.5,935.5,975.96,696.03
2018,7,12,12,0,807.0,175.0,3.6,32.8,950.0,974.79,694.33
2018,7,12,12,15,826.0,161.0,3.65,33.15,953.5,963.09,686.12
2018,7,12,12,30,845.0,147.0,3.7,33.5,957.0,941.01,671.4
2018,7,12,12,45,843.0,146.0,3.75,33.85,948.5,916.54,655.23
2018,7,12,13,0,841.0,145.0,3.8,34.2,940.0,889.41,637.34
2018,7,12,13,15,838.5,142.5,3.9,34.2,924.5,857.91,617.7
2018,7,12,13,30,836.0,140.0,4.0,34.2,909.0,824.0,596.32
2018,7,12,13,45,823.5,144.0,4.1,34.25,886.5,785.78,571.75
2018,7,12,14,0,811.0,148.0,4.2,34.3,864.0,748.11,547.31
2018,7,12,14,15,813.0,139.5,4.25,33.85,837.0,705.27,519.06
2018,7,12,14,30,815.0,131.0,4.3,33.4,810.0,660.37,488.25
2018,7,12,14,45,806.5,128.0,4.35,32.95,776.5,612.1,453.97
2018,7,12,15,0,798.0,125.0,4.4,32.5,743.0,562.99,418.06
2018,7,12,15,15,786.0,122.5,4.4,32.5,704.5,511.91,378.81
2018,7,12,15,30,774.0,120.0,4.4,32.5,666.0,460.8,338.47
2018,7,12,15,45,759.0,116.5,4.55,31.3,623.5,407.78,297.3
2018,7,12,16,0,744.0,113.0,4.7,30.1,581.0,355.53,255.27
2018,7,12,16,15,725.0,108.5,4.75,29.25,535.5,302.23,210.93
2018,7,12,16,30,706.0,104.0,4.8,28.4,490.0,246.33,164.2
2018,7,12,16,45,680.5,99.5,4.85,27.55,442.5,195.04,121.97
2018,7,12,17,0,655.0,95.0,4.9,26.7,395.0,146.56,84.78
2018,7,12,17,15,621.0,89.5,4.9,25.85,346.5,99.75,55.3
2018,7,12,17,30,587.0,84.0,4.9,25.0,298.0,57.08,43.38
2018,7,12,17,45,530.5,77.5,4.85,24.15,248.5,53.58,40.61
2018,7,12,18,0,474.0,71.0,4.8,23.3,199.0,51.08,38.56
2018,7,12,18,15,414.0,61.0,4.65,22.75,156.0,45.32,33.5
2018,7,12,18,30,354.0,51.0,4.5,22.2,113.0,39.21,27.94
2018,7,12,18,45,264.0,40.0,4.35,21.6,78.0,30.82,20.18
2018,7,12,19,0,174.0,29.0,4.2,21.0,43.0,22.79,10.49
2018,7,12,19,15,95.5,16.5,4.05,20.8,23.5,15.73,0.0
2018,7,12,19,30,17.0,4.0,3.9,20.6,4.0,3.81,0.0
2018,7,12,19,45,8.5,2.0,3.8,20.35,2.0,0.0,0.0
2018,7,12,20,0,0.0,0.0,3.7,20.1,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,3.65,20.05,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,3.5,19.95,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,3.4,19.9,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,3.35,19.85,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,3.3,19.8,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,3.2,19.75,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,3.1,19.7,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,3.05,19.6,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,3.0,19.5,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,2.95,19.4,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,2.9,19.3,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,2.9,19.15,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,2.9,18.9,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,2.9,18.8,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,2.95,18.7,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,3.0,18.6,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,3.05,18.5,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,3.1,18.4,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,3.15,18.3,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,3.2,18.2,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,3.25,18.1,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,3.3,17.9,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,3.3,17.8,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,3.3,17.7,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,3.3,17.6,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,3.25,17.5,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,3.2,17.4,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,3.15,17.3,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,3.1,17.2,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,3.15,17.25,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,3.2,17.3,0.0,0.0,0.0
2018,7,13,4,45,2.5,1.0,3.2,17.4,1.0,0.0,0.0
2018,7,13,5,0,5.0,2.0,3.2,17.5,2.0,2.56,0.0
2018,7,13,5,15,2.5,5.0,3.2,17.85,5.0,5.15,0.0
2018,7,13,5,30,0.0,8.0,3.2,18.2,8.0,7.4,0.0
2018,7,13,5,45,0.0,13.0,3.25,18.55,13.0,12.04,4.23
2018,7,13,6,0,0.0,18.0,3.3,18.9,18.0,16.68,8.28
2018,7,13,6,15,0.0,21.5,3.25,19.3,21.5,19.93,11.11
2018,7,13,6,30,0.0,25.0,3.2,19.7,25.0,23.18,13.88
2018,7,13,6,45,16.5,56.5,3.2,20.1,62.5,62.69,47.07
2018,7,13,7,0,33.0,88.0,3.2,20.5,100.0,104.91,82.12
2018,7,13,7,15,77.0,135.5,3.2,21.15,170.0,183.36,146.32
2018,7,13,7,30,121.0,183.0,3.2,21.8,240.0,275.49,219.57
2018,7,13,7,45,153.5,187.5,3.2,22.4,268.0,307.56,244.35
2018,7,13,8,0,186.0,192.0,3.2,23.0,296.0,342.28,270.98
2018,7,13,8,15,353.0,190.0,3.25,23.65,408.5,500.53,393.23
2018,7,13,8,30,520.0,188.0,3.3,24.3,521.0,648.92,502.88
2018,7,13,8,45,573.0,184.5,3.35,25.0,575.5,713.34,546.89
2018,7,13,9,0,626.0,181.0,3.4,25.7,630.0,774.12,587.68
2018,7,13,9,15,481.0,237.5,3.45,26.45,593.5,713.34,538.9
2018,7,13,9,30,336.0,294.0,3.5,27.2,557.0,635.55,478.32
2018,7,13,9,45,488.0,256.5,3.55,27.9,657.0,759.92,567.5
2018,7,13,10,0,640.0,219.0,3.6,28.6,757.0,880.32,649.46
2018,7,13,10,15,703.5,196.0,3.65,29.25,805.5,925.72,676.51
2018,7,13,10,30,767.0,173.0,3.7,29.9,854.0,964.2,699.17
2018,7,13,10,45,799.0,159.5,3.8,30.55,884.0,984.94,710.46
2018,7,13,11,0,831.0,146.0,3.9,31.2,914.0,993.53,714.02
2018,7,13,11,15,835.5,146.5,3.95,31.65,928.5,995.23,713.58
2018,7,13,11,30,840.0,147.0,4.0,32.1,943.0,993.69,711.21
2018,7,13,11,45,844.0,145.5,4.05,32.55,950.5,986.49,705.33
2018,7,13,12,0,848.0,144.0,4.1,33.0,958.0,976.11,697.55
2018,7,13,12,15,852.5,141.0,4.15,33.2,958.5,961.66,687.95
2018,7,13,12,30,857.0,138.0,4.2,33.4,959.0,944.11,676.44
2018,7,13,12,45,862.0,133.0,4.2,33.65,953.0,922.08,661.7
2018,7,13,13,0,867.0,128.0,4.2,33.9,947.0,897.0,645.03
2018,7,13,13,15,864.5,126.5,4.2,33.95,932.0,865.73,624.82
2018,7,13,13,30,862.0,125.0,4.2,34.0,917.0,831.96,602.91
2018,7,13,13,45,821.5,143.5,4.25,34.1,884.0,784.02,571.43
2018,7,13,14,0,781.0,162.0,4.3,34.2,851.0,738.9,541.35
2018,7,13,14,15,738.0,179.5,4.3,34.05,813.5,689.19,506.26
2018,7,13,14,30,695.0,197.0,4.3,33.9,776.0,640.19,471.12
2018,7,13,14,45,749.5,160.5,4.35,33.75,761.0,606.65,447.86
2018,7,13,15,0,804.0,124.0,4.4,33.6,746.0,565.6,418.11
2018,7,13,15,15,803.5,116.0,4.4,33.6,710.0,515.19,379.54
2018,7,13,15,30,803.0,108.0,4.4,33.6,674.0,463.6,338.98
2018,7,13,15,45,788.5,104.5,4.45,33.0,631.0,409.27,296.03
2018,7,13,16,0,774.0,101.0,4.5,32.4,588.0,355.6,252.29
2018,7,13,16,15,756.0,97.5,4.55,31.85,542.0,301.79,207.5
2018,7,13,16,30,738.0,94.0,4.6,31.3,496.0,249.5,163.53
2018,7,13,16,45,713.0,89.5,4.65,30.75,447.5,196.84,120.44
2018,7,13,17,0,688.0,85.0,4.7,30.2,399.0,142.52,79.02
2018,7,13,17,15,655.0,80.5,4.75,29.3,350.5,94.69,49.45
2018,7,13,17,30,622.0,76.0,4.8,28.4,302.0,50.84,37.48
2018,7,13,17,45,576.5,69.5,4.9,27.55,254.0,47.34,34.73
2018,7,13,18,0,531.0,63.0,5.0,26.7,206.0,44.54,32.43
2018,7,13,18,15,465.5,56.0,4.95,25.75,162.0,41.1,29.45
2018,7,13,18,30,400.0,49.0,4.9,24.8,118.0,37.51,26.16
2018,7,13,18,45,307.0,38.5,4.9,23.85,81.5,30.43,19.61
2018,7,13,19,0,214.0,28.0,4.9,22.9,45.0,22.03,9.58
2018,7,13,19,15,119.0,16.0,4.85,22.3,24.5,15.25,0.0
2018,7,13,19,30,24.0,4.0,4.8,21.7,4.0,0.0,0.0
2018,7,13,19,45,12.0,2.0,4.75,21.15,2.0,0.0,0.0
2018,7,13,20,0,0.0,0.0,4.7,20.6,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,4.6,20.35,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,4.5,20.1,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,4.45,19.85,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,4.4,19.6,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,4.35,19.45,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,4.3,19.3,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,4.25,19.15,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,4.15,18.85,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,4.1,18.7,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,4.05,18.6,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,4.0,18.5,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,3.95,18.4,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,3.9,18.3,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,3.85,18.2,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,3.8,18.1,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,3.8,17.9,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,3.75,17.75,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,3.7,17.6,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,3.7,17.45,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,3.7,17.3,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,3.7,17.15,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,3.75,16.9,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,3.8,16.8,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,3.8,16.65,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,3.8,16.4,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,3.8,16.3,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,3.8,16.15,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,3.85,16.1,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,3.9,16.2,0.0,0.0,0.0
2018,7,14,4,45,22.5,3.5,3.95,16.25,3.5,0.0,0.0
2018,7,14,5,0,45.0,7.0,4.0,16.3,7.0,12.48,0.0
2018,7,14,5,15,151.0,19.0,4.05,16.75,31.0,52.01,0.0
2018,7,14,5,30,257.0,31.0,4.1,17.2,55.0,106.3,66.27
2018,7,14,5,45,348.0,40.5,4.2,17.65,93.5,159.12,115.07
2018,7,14,6,0,439.0,50.0,4.3,18.1,132.0,222.12,169.97
2018,7,14,6,15,501.5,57.0,4.3,18.7,177.5,280.54,221.49
2018,7,14,6,30,564.0,64.0,4.3,19.3,223.0,345.09,277.0
2018,7,14,6,45,607.5,69.5,4.3,19.9,271.5,403.96,326.58
2018,7,14,7,0,651.0,75.0,4.3,20.5,320.0,466.24,377.19
2018,7,14,7,15,682.5,79.0,4.3,21.25,369.0,522.43,421.16
2018,7,14,7,30,714.0,83.0,4.3,22.0,418.0,578.47,463.59
2018,7,14,7,45,738.0,86.5,4.3,22.75,466.5,631.46,502.04
2018,7,14,8,0,762.0,90.0,4.3,23.5,515.0,684.55,538.09
2018,7,14,8,15,781.0,93.0,4.3,24.2,561.5,732.92,569.95
2018,7,14,8,30,800.0,96.0,4.3,24.9,608.0,780.4,600.53
2018,7,14,8,45,814.0,99.0,4.35,25.6,651.0,822.39,626.84
2018,7,14,9,0,828.0,102.0,4.4,26.3,694.0,856.05,647.0
2018,7,14,9,15,839.5,103.5,4.45,26.9,732.5,889.98,667.42
2018,7,14,9,30,851.0,105.0,4.5,27.5,771.0,921.57,686.03
2018,7,14,9,45,859.5,107.0,4.6,28.1,804.5,948.26,701.44
2018,7,14,10,0,868.0,109.0,4.7,28.7,838.0,972.09,715.14
2018,7,14,10,15,874.5,109.5,4.75,29.2,865.0,989.32,724.37
2018,7,14,10,30,881.0,110.0,4.8,29.7,892.0,1003.38,731.58
2018,7,14,10,45,885.5,111.0,4.9,30.2,913.0,1012.68,736.16
2018,7,14,11,0,890.0,112.0,5.0,30.7,934.0,1018.59,738.63
2018,7,14,11,15,880.0,122.0,5.1,30.85,945.0,1015.66,736.5
2018,7,14,11,30,870.0,132.0,5.2,31.0,956.0,1009.14,732.17
2018,7,14,11,45,877.0,128.0,5.3,31.2,963.5,1002.31,727.57
2018,7,14,12,0,884.0,124.0,5.4,31.4,971.0,992.16,720.87
2018,7,14,12,15,837.0,154.0,5.55,31.35,956.0,959.4,700.26
2018,7,14,12,30,790.0,184.0,5.7,31.3,941.0,933.06,683.89
2018,7,14,12,45,710.5,230.0,5.8,31.2,906.5,887.18,653.95
2018,7,14,13,0,631.0,276.0,5.9,31.1,872.0,836.91,618.75
2018,7,14,13,15,729.0,213.5,5.95,30.9,891.5,838.83,623.35
2018,7,14,13,30,827.0,151.0,6.0,30.7,911.0,830.92,619.04
2018,7,14,13,45,854.5,130.5,6.05,30.45,899.0,798.48,597.84
2018,7,14,14,0,882.0,110.0,6.1,30.2,887.0,765.34,576.08
2018,7,14,14,15,853.0,120.5,6.1,29.9,852.0,716.05,542.37
2018,7,14,14,30,824.0,131.0,6.1,29.6,817.0,666.67,505.99
2018,7,14,14,45,833.0,119.5,6.1,29.25,788.0,622.13,473.09
2018,7,14,15,0,842.0,108.0,6.1,28.9,759.0,574.86,437.14
2018,7,14,15,15,836.0,103.0,6.1,28.9,721.0,523.16,396.06
2018,7,14,15,30,830.0,98.0,6.1,28.9,683.0,470.69,353.28
2018,7,14,15,45,815.5,95.5,6.05,27.7,639.5,416.35,309.4
2018,7,14,16,0,801.0,93.0,6.0,26.5,596.0,358.07,261.11
2018,7,14,16,15,783.0,89.5,5.95,25.8,549.5,302.76,213.52
2018,7,14,16,30,765.0,86.0,5.9,25.1,503.0,248.94,166.79
2018,7,14,16,45,741.0,82.5,5.85,24.4,454.5,195.75,121.81
2018,7,14,17,0,717.0,79.0,5.8,23.7,406.0,145.16,82.2
2018,7,14,17,15,684.5,75.0,5.7,23.1,357.0,96.45,51.38
2018,7,14,17,30,652.0,71.0,5.6,22.5,308.0,46.92,35.08
2018,7,14,17,45,608.0,65.5,5.5,21.9,259.5,44.36,33.01
2018,7,14,18,0,564.0,60.0,5.4,21.3,211.0,42.22,31.19
2018,7,14,18,15,499.0,53.0,5.3,20.8,166.0,38.65,27.98
2018,7,14,18,30,434.0,46.0,5.2,20.3,121.0,34.91,24.45
2018,7,14,18,45,337.5,36.5,5.1,19.8,83.5,28.65,18.46
2018,7,14,19,0,241.0,27.0,5.0,19.3,46.0,22.05,9.53
2018,7,14,19,15,134.5,15.5,5.0,19.0,25.0,14.77,0.0
2018,7,14,19,30,28.0,4.0,5.0,18.7,4.0,0.0,0.0
2018,7,14,19,45,14.0,2.0,5.0,18.35,2.0,0.0,0.0
2018,7,14,20,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,5.0,17.75,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,5.0,17.5,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,5.05,17.25,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,5.05,16.9,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,5.0,16.8,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,4.95,16.65,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,4.9,16.5,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,4.8,16.35,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,4.7,16.2,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,4.6,16.05,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,4.5,15.9,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,4.45,15.8,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,4.4,15.7,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,4.35,15.6,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,4.25,15.45,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,4.15,15.3,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,3.85,14.95,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,3.75,14.85,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,3.65,14.75,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,3.6,14.65,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,3.6,14.55,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,7,15,4,45,21.5,3.0,3.9,14.8,3.0,0.0,0.0
2018,7,15,5,0,43.0,6.0,4.0,14.9,6.0,11.23,0.0
2018,7,15,5,15,170.5,18.0,4.1,15.4,31.5,54.59,0.0
2018,7,15,5,30,298.0,30.0,4.2,15.9,57.0,114.88,70.9
2018,7,15,5,45,393.5,38.0,4.3,16.35,96.5,169.63,122.76
2018,7,15,6,0,489.0,46.0,4.4,16.8,136.0,234.97,180.26
2018,7,15,6,15,552.0,52.5,4.4,17.45,183.5,295.61,234.22
2018,7,15,6,30,615.0,59.0,4.4,18.1,231.0,362.46,292.07
2018,7,15,6,45,659.5,63.0,4.4,18.7,281.0,421.22,342.02
2018,7,15,7,0,704.0,67.0,4.4,19.3,331.0,485.03,394.21
2018,7,15,7,15,735.5,70.5,4.35,19.9,382.0,543.27,440.12
2018,7,15,7,30,767.0,74.0,4.3,20.5,433.0,602.88,485.41
2018,7,15,7,45,791.0,77.0,4.3,21.15,483.0,657.62,524.77
2018,7,15,8,0,815.0,80.0,4.3,21.8,533.0,712.38,562.12
2018,7,15,8,15,833.5,82.5,4.3,22.45,581.0,756.64,590.99
2018,7,15,8,30,852.0,85.0,4.3,23.1,629.0,804.8,622.13
2018,7,15,8,45,866.5,87.0,4.3,23.8,673.5,847.62,648.77
2018,7,15,9,0,881.0,89.0,4.3,24.5,718.0,888.57,673.67
2018,7,15,9,15,888.5,93.0,4.35,25.15,757.5,923.21,694.26
2018,7,15,9,30,896.0,97.0,4.4,25.8,797.0,955.09,712.79
2018,7,15,9,45,900.0,101.5,4.45,26.45,830.5,981.22,727.32
2018,7,15,10,0,904.0,106.0,4.5,27.1,864.0,1004.12,739.66
2018,7,15,10,15,911.5,107.0,4.55,27.55,893.0,1023.41,750.2
2018,7,15,10,30,919.0,108.0,4.6,28.0,922.0,1039.41,758.63
2018,7,15,10,45,924.5,108.0,4.7,28.5,944.0,1048.93,763.22
2018,7,15,11,0,930.0,108.0,4.8,29.0,966.0,1054.94,765.77
2018,7,15,11,15,934.0,109.0,4.9,29.25,981.5,1056.92,766.59
2018,7,15,11,30,938.0,110.0,5.0,29.5,997.0,1055.28,765.19
2018,7,15,11,45,941.0,109.5,5.15,29.75,1005.0,1047.53,760.33
2018,7,15,12,0,944.0,109.0,5.3,30.0,1013.0,1036.25,753.23
2018,7,15,12,15,944.0,109.0,5.4,30.0,1012.5,1019.09,742.69
2018,7,15,12,30,944.0,109.0,5.5,30.0,1012.0,998.6,729.98
2018,7,15,12,45,942.0,109.0,5.6,30.0,1004.0,973.03,713.87
2018,7,15,13,0,940.0,109.0,5.7,30.0,996.0,944.42,695.65
2018,7,15,13,15,938.0,108.5,5.75,29.8,981.5,912.4,675.3
2018,7,15,13,30,936.0,108.0,5.8,29.6,967.0,877.58,652.9
2018,7,15,13,45,932.5,106.5,5.9,29.4,945.0,837.99,627.23
2018,7,15,14,0,929.0,105.0,6.0,29.2,923.0,796.03,599.6
2018,7,15,14,15,923.5,103.5,6.0,28.85,894.0,750.46,569.05
2018,7,15,14,30,918.0,102.0,6.0,28.5,865.0,703.05,535.24
2018,7,15,14,45,910.5,100.0,6.0,28.15,830.0,652.34,497.5
2018,7,15,15,0,903.0,98.0,6.0,27.8,795.0,600.41,457.8
2018,7,15,15,15,892.5,95.5,6.0,27.8,754.5,545.51,414.13
2018,7,15,15,30,882.0,93.0,6.0,27.8,714.0,490.18,368.93
2018,7,15,15,45,869.0,90.5,5.9,26.9,669.5,433.63,322.65
2018,7,15,16,0,856.0,88.0,5.8,26.0,625.0,377.39,275.18
2018,7,15,16,15,839.0,85.0,5.7,25.4,577.0,320.09,225.6
2018,7,15,16,30,822.0,82.0,5.6,24.8,529.0,258.76,172.59
2018,7,15,16,45,799.0,78.5,5.5,24.15,478.5,202.45,124.8
2018,7,15,17,0,776.0,75.0,5.4,23.5,428.0,148.6,82.53
2018,7,15,17,15,744.5,71.0,5.3,22.9,376.5,96.49,49.62
2018,7,15,17,30,713.0,67.0,5.2,22.3,325.0,48.24,36.26
2018,7,15,17,45,668.5,62.0,5.1,21.65,274.0,46.05,34.52
2018,7,15,18,0,624.0,57.0,5.0,21.0,223.0,40.0,29.3
2018,7,15,18,15,558.0,51.0,4.85,20.4,176.0,37.13,26.71
2018,7,15,18,30,492.0,45.0,4.7,19.8,129.0,34.17,23.86
2018,7,15,18,45,388.0,36.0,4.5,19.25,89.0,28.31,18.2
2018,7,15,19,0,284.0,27.0,4.3,18.7,49.0,22.17,9.31
2018,7,15,19,15,159.5,16.0,4.3,18.35,26.5,15.25,0.0
2018,7,15,19,30,35.0,5.0,4.3,18.0,4.0,0.0,0.0
2018,7,15,19,45,17.5,2.5,4.25,17.6,2.0,0.0,0.0
2018,7,15,20,0,0.0,0.0,4.2,17.2,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,4.2,16.8,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,4.2,16.55,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,4.2,16.3,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,4.2,16.15,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,4.2,15.85,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,4.2,15.7,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,4.15,15.6,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,4.1,15.35,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,4.1,15.15,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,3.95,14.6,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,3.85,14.35,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,3.75,13.95,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,3.65,13.9,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,3.55,13.85,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,3.45,13.75,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,7,16,4,45,24.0,3.0,3.65,14.05,3.0,0.0,0.0
2018,7,16,5,0,48.0,6.0,3.7,14.2,6.0,11.83,0.0
2018,7,16,5,15,186.5,17.5,3.8,14.75,32.0,56.59,0.0
2018,7,16,5,30,325.0,29.0,3.9,15.3,58.0,120.05,73.01
2018,7,16,5,45,423.0,37.0,4.0,15.8,99.0,176.9,127.82
2018,7,16,6,0,521.0,45.0,4.1,16.3,140.0,244.67,187.59
2018,7,16,6,15,584.0,51.0,4.1,16.95,188.5,306.46,242.73
2018,7,16,6,30,647.0,57.0,4.1,17.6,237.0,372.84,300.39
2018,7,16,6,45,690.0,61.0,4.05,18.25,288.0,434.19,352.32
2018,7,16,7,0,733.0,65.0,4.0,18.9,339.0,498.69,404.82
2018,7,16,7,15,763.5,68.5,3.95,19.7,390.5,557.75,450.89
2018,7,16,7,30,794.0,72.0,3.9,20.5,442.0,618.03,496.12
2018,7,16,7,45,816.5,75.0,3.85,21.25,492.5,672.96,534.73
2018,7,16,8,0,839.0,78.0,3.8,22.0,543.0,722.81,567.66
2018,7,16,8,15,856.0,80.5,3.75,22.8,591.0,771.83,599.08
2018,7,16,8,30,873.0,83.0,3.7,23.6,639.0,819.64,628.87
2018,7,16,8,45,886.0,85.0,3.7,24.4,683.5,861.95,654.41
2018,7,16,9,0,899.0,87.0,3.7,25.2,728.0,902.22,678.13
2018,7,16,9,15,909.0,89.0,3.75,26.0,768.0,937.48,698.37
2018,7,16,9,30,919.0,91.0,3.8,26.8,808.0,970.07,716.61
2018,7,16,9,45,926.5,93.0,3.9,27.55,843.0,997.4,731.66
2018,7,16,10,0,934.0,95.0,4.0,28.3,878.0,1021.59,744.62
2018,7,16,10,15,939.5,96.5,4.05,28.95,906.5,1039.98,753.75
2018,7,16,10,30,945.0,98.0,4.1,29.6,935.0,1054.91,760.72
2018,7,16,10,45,949.5,98.5,4.2,30.2,956.5,1064.23,764.64
2018,7,16,11,0,954.0,99.0,4.3,30.8,978.0,1069.93,766.37
2018,7,16,11,15,956.5,99.5,4.4,31.2,992.5,1069.96,765.22
2018,7,16,11,30,959.0,100.0,4.5,31.6,1007.0,1066.32,761.86
2018,7,16,11,45,960.5,100.0,4.6,32.0,1014.0,1057.51,755.34
2018,7,16,12,0,962.0,100.0,4.7,32.4,1021.0,1045.12,746.63
2018,7,16,12,15,960.0,102.0,4.8,32.55,1020.5,1027.81,735.82
2018,7,16,12,30,958.0,104.0,4.9,32.7,1020.0,1007.14,723.0
2018,7,16,12,45,954.0,105.5,4.95,32.85,1011.5,980.9,706.17
2018,7,16,13,0,950.0,107.0,5.0,33.0,1003.0,951.63,687.37
2018,7,16,13,15,947.5,106.5,5.1,32.9,988.0,918.88,667.22
2018,7,16,13,30,945.0,106.0,5.2,32.8,973.0,883.32,645.01
2018,7,16,13,45,941.0,105.0,5.3,32.65,950.5,843.46,619.77
2018,7,16,14,0,937.0,104.0,5.4,32.5,928.0,801.23,592.61
2018,7,16,14,15,930.5,103.0,5.45,32.2,899.0,755.05,562.47
2018,7,16,14,30,924.0,102.0,5.5,31.9,870.0,707.09,529.13
2018,7,16,14,45,916.0,100.0,5.55,31.6,834.5,655.74,491.78
2018,7,16,15,0,908.0,98.0,5.6,31.3,799.0,603.22,452.46
2018,7,16,15,15,897.5,96.5,5.6,31.3,758.5,548.9,409.99
2018,7,16,15,30,887.0,95.0,5.6,31.3,718.0,494.11,365.97
2018,7,16,15,45,873.5,92.0,5.6,30.35,673.0,436.58,319.97
2018,7,16,16,0,860.0,89.0,5.6,29.4,628.0,379.43,272.72
2018,7,16,16,15,842.5,86.0,5.55,28.65,579.5,321.7,223.71
2018,7,16,16,30,825.0,83.0,5.5,27.9,531.0,260.02,171.27
2018,7,16,16,45,802.5,79.5,5.45,27.2,480.5,203.56,123.99
2018,7,16,17,0,780.0,76.0,5.4,26.5,430.0,149.52,82.13
2018,7,16,17,15,748.5,72.0,5.25,25.7,378.0,97.14,49.58
2018,7,16,17,30,717.0,68.0,5.1,24.9,326.0,49.02,36.51
2018,7,16,17,45,672.5,62.5,4.95,24.1,275.0,46.55,34.58
2018,7,16,18,0,628.0,57.0,4.8,23.3,224.0,40.07,29.06
2018,7,16,18,15,560.5,50.5,4.65,22.5,176.0,36.78,26.15
2018,7,16,18,30,493.0,44.0,4.5,21.7,128.0,33.35,22.94
2018,7,16,18,45,387.5,36.0,4.3,20.9,88.5,28.39,18.08
2018,7,16,19,0,282.0,28.0,4.1,20.1,49.0,23.27,9.56
2018,7,16,19,15,151.0,15.5,4.05,19.6,26.0,14.77,0.0
2018,7,16,19,30,20.0,3.0,4.0,19.1,3.0,0.0,0.0
2018,7,16,19,45,10.0,1.5,3.95,18.65,1.5,0.0,0.0
2018,7,16,20,0,0.0,0.0,3.9,18.2,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,3.85,17.9,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,3.8,17.6,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,3.75,17.3,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,3.7,16.85,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,3.7,16.7,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,3.6,16.3,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,3.6,16.15,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,3.55,15.85,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,3.5,15.7,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,3.5,15.6,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,3.45,15.2,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,3.35,14.8,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,2.65,14.05,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,7,17,4,45,24.0,3.0,2.8,14.4,3.0,0.0,0.0
2018,7,17,5,0,48.0,6.0,2.9,14.6,6.0,11.79,0.0
2018,7,17,5,15,186.5,17.5,3.05,15.2,31.5,50.17,0.0
2018,7,17,5,30,325.0,29.0,3.2,15.8,57.0,119.65,71.35
2018,7,17,5,45,423.0,37.0,3.35,16.35,98.0,176.54,126.91
2018,7,17,6,0,521.0,45.0,3.5,16.9,139.0,244.26,186.44
2018,7,17,6,15,583.5,50.5,3.5,17.6,187.0,305.26,240.7
2018,7,17,6,30,646.0,56.0,3.5,18.3,235.0,370.82,297.38
2018,7,17,6,45,688.5,60.5,3.55,19.0,286.0,432.42,349.27
2018,7,17,7,0,731.0,65.0,3.6,19.7,337.0,497.14,401.7
2018,7,17,7,15,762.5,68.5,3.55,20.5,389.0,556.76,447.89
2018,7,17,7,30,794.0,72.0,3.5,21.3,441.0,617.69,493.29
2018,7,17,7,45,816.5,75.5,3.5,22.1,492.0,673.25,532.12
2018,7,17,8,0,839.0,79.0,3.5,22.9,543.0,723.7,565.27
2018,7,17,8,15,856.0,81.5,3.55,23.75,591.0,772.76,596.74
2018,7,17,8,30,873.0,84.0,3.6,24.6,639.0,820.6,626.68
2018,7,17,8,45,886.0,86.0,3.6,25.5,683.5,862.95,651.83
2018,7,17,9,0,899.0,88.0,3.6,26.4,728.0,903.26,675.14
2018,7,17,9,15,906.0,92.0,3.65,27.15,767.5,938.04,695.04
2018,7,17,9,30,913.0,96.0,3.7,27.9,807.0,969.97,712.85
2018,7,17,9,45,917.0,100.5,3.7,28.65,841.5,996.55,726.67
2018,7,17,10,0,921.0,105.0,3.7,29.4,876.0,1019.83,738.27
2018,7,17,10,15,927.5,106.0,3.75,30.0,904.5,1038.43,747.63
2018,7,17,10,30,934.0,107.0,3.8,30.6,933.0,1053.65,754.88
2018,7,17,10,45,939.0,107.5,3.85,31.25,955.0,1063.34,758.53
2018,7,17,11,0,944.0,108.0,3.9,31.9,977.0,1069.46,760.04
2018,7,17,11,15,947.0,109.0,3.95,32.35,992.0,1070.44,759.06
2018,7,17,11,30,950.0,110.0,4.0,32.8,1007.0,1067.77,755.92
2018,7,17,11,45,953.0,109.5,4.0,33.25,1015.0,1059.93,749.34
2018,7,17,12,0,956.0,109.0,4.0,33.7,1023.0,1048.51,740.66
2018,7,17,12,15,954.0,111.0,4.1,33.85,1022.5,1031.19,729.92
2018,7,17,12,30,952.0,113.0,4.2,34.0,1022.0,1010.53,717.13
2018,7,17,12,45,947.0,115.0,4.25,34.2,1013.0,983.89,700.09
2018,7,17,13,0,942.0,117.0,4.3,34.4,1004.0,954.28,681.16
2018,7,17,13,15,939.0,116.0,4.35,34.45,988.5,920.77,660.06
2018,7,17,13,30,936.0,115.0,4.4,34.5,973.0,884.52,637.06
2018,7,17,13,45,931.5,113.5,4.5,34.6,950.0,844.03,611.17
2018,7,17,14,0,927.0,112.0,4.6,34.7,927.0,801.25,583.49
2018,7,17,14,15,921.0,111.0,4.65,34.55,898.0,755.73,554.08
2018,7,17,14,30,915.0,110.0,4.7,34.4,869.0,708.42,521.31
2018,7,17,14,45,906.5,108.0,4.75,34.25,833.5,657.08,484.56
2018,7,17,15,0,898.0,106.0,4.8,34.1,798.0,604.63,445.95
2018,7,17,15,15,887.0,103.5,4.8,34.1,757.0,549.56,403.89
2018,7,17,15,30,876.0,101.0,4.8,34.1,716.0,494.11,360.35
2018,7,17,15,45,863.0,98.5,4.85,33.4,671.5,437.7,315.85
2018,7,17,16,0,850.0,96.0,4.9,32.7,627.0,377.22,266.91
2018,7,17,16,15,832.0,92.5,4.9,32.0,578.5,318.97,218.44
2018,7,17,16,30,814.0,89.0,4.9,31.3,530.0,262.16,170.64
2018,7,17,16,45,789.0,86.0,4.9,30.65,479.0,206.23,124.71
2018,7,17,17,0,764.0,83.0,4.9,30.0,428.0,153.03,84.34
2018,7,17,17,15,730.5,78.0,4.8,28.85,375.5,100.58,52.38
2018,7,17,17,30,697.0,73.0,4.7,27.7,323.0,48.2,35.37
2018,7,17,17,45,650.0,67.5,4.65,26.6,272.0,46.24,33.93
2018,7,17,18,0,603.0,62.0,4.6,25.5,221.0,44.16,32.27
2018,7,17,18,15,532.5,54.5,4.5,24.4,173.0,40.22,28.86
2018,7,17,18,30,462.0,47.0,4.4,23.3,125.0,36.1,25.09
2018,7,17,18,45,353.5,37.5,4.3,22.15,85.5,29.88,19.16
2018,7,17,19,0,245.0,28.0,4.2,21.0,46.0,23.36,9.07
2018,7,17,19,15,130.0,15.0,4.2,20.4,24.0,14.3,0.0
2018,7,17,19,30,15.0,2.0,4.2,19.8,2.0,0.0,0.0
2018,7,17,19,45,7.5,1.0,4.2,19.15,1.0,0.0,0.0
2018,7,17,20,0,0.0,0.0,4.2,18.5,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,4.15,18.2,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,4.1,17.9,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,4.05,17.6,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,4.0,17.3,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,3.95,17.15,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,3.85,16.85,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,3.8,16.7,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,3.75,16.6,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,3.65,16.4,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,3.6,16.3,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,3.55,16.2,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,3.5,16.1,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,3.4,15.9,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,3.4,15.75,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,3.3,15.25,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,3.25,14.95,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,2.95,14.55,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,2.8,14.45,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,7,18,4,45,16.0,2.5,2.85,14.8,2.5,0.0,0.0
2018,7,18,5,0,32.0,5.0,3.0,15.0,5.0,4.77,0.0
2018,7,18,5,15,149.0,17.0,3.05,15.55,28.5,42.81,0.0
2018,7,18,5,30,266.0,29.0,3.1,16.1,52.0,104.98,61.28
2018,7,18,5,45,367.0,38.5,3.15,16.7,92.0,161.4,115.8
2018,7,18,6,0,468.0,48.0,3.2,17.3,132.0,228.67,174.28
2018,7,18,6,15,532.5,55.0,3.2,18.05,179.0,289.38,227.76
2018,7,18,6,30,597.0,62.0,3.2,18.8,226.0,356.46,285.19
2018,7,18,6,45,641.5,68.0,3.2,19.6,277.0,418.18,336.65
2018,7,18,7,0,686.0,74.0,3.2,20.4,328.0,483.39,388.91
2018,7,18,7,15,718.0,78.5,3.2,21.1,379.0,540.53,433.26
2018,7,18,7,30,750.0,83.0,3.2,21.8,430.0,600.98,478.44
2018,7,18,7,45,774.0,86.5,3.15,22.5,480.0,655.74,517.31
2018,7,18,8,0,798.0,90.0,3.1,23.2,530.0,710.52,553.61
2018,7,18,8,15,816.5,93.5,3.15,24.0,578.0,760.68,585.89
2018,7,18,8,30,835.0,97.0,3.2,24.8,626.0,809.8,616.77
2018,7,18,8,45,849.5,99.0,3.2,25.6,670.0,846.16,637.96
2018,7,18,9,0,864.0,101.0,3.2,26.4,714.0,886.64,661.67
2018,7,18,9,15,872.0,105.0,3.3,27.15,753.5,921.29,681.82
2018,7,18,9,30,880.0,109.0,3.4,27.9,793.0,953.24,700.02
2018,7,18,9,45,885.0,112.5,3.5,28.65,826.5,978.91,713.96
2018,7,18,10,0,890.0,116.0,3.6,29.4,860.0,1001.44,725.85
2018,7,18,10,15,888.5,122.5,3.65,29.95,886.0,1017.45,733.76
2018,7,18,10,30,887.0,129.0,3.7,30.5,912.0,1029.9,739.48
2018,7,18,10,45,892.5,129.5,3.8,31.05,933.5,1039.64,743.91
2018,7,18,11,0,898.0,130.0,3.9,31.6,955.0,1045.96,746.25
2018,7,18,11,15,906.0,128.0,3.95,31.95,971.5,1048.8,746.78
2018,7,18,11,30,914.0,126.0,4.0,32.3,988.0,1048.15,745.22
2018,7,18,11,45,898.0,137.5,4.1,32.6,989.5,1033.51,735.37
2018,7,18,12,0,882.0,149.0,4.2,32.9,991.0,1015.53,723.55
2018,7,18,12,15,828.5,182.0,4.3,33.0,973.0,988.02,706.23
2018,7,18,12,30,775.0,215.0,4.4,33.1,955.0,949.75,681.91
2018,7,18,12,45,810.5,192.5,4.55,33.2,960.5,939.58,676.12
2018,7,18,13,0,846.0,170.0,4.7,33.3,966.0,924.86,667.21
2018,7,18,13,15,857.0,159.5,4.75,33.2,955.0,895.9,649.1
2018,7,18,13,30,868.0,149.0,4.8,33.1,944.0,859.85,626.3
2018,7,18,13,45,876.0,140.0,4.9,33.0,925.5,824.69,604.21
2018,7,18,14,0,884.0,131.0,5.0,32.9,907.0,786.48,579.77
2018,7,18,14,15,856.0,139.0,5.1,32.6,870.0,735.08,545.64
2018,7,18,14,30,828.0,147.0,5.2,32.3,833.0,684.29,509.76
2018,7,18,14,45,780.0,159.5,5.25,32.05,784.0,624.83,466.39
2018,7,18,15,0,732.0,172.0,5.3,31.8,735.0,565.91,422.57
2018,7,18,15,15,772.0,145.5,5.3,31.8,711.5,525.24,391.02
2018,7,18,15,30,812.0,119.0,5.3,31.8,688.0,477.1,352.57
2018,7,18,15,45,815.0,111.5,5.45,30.9,651.0,425.53,311.43
2018,7,18,16,0,818.0,104.0,5.6,30.0,614.0,372.72,267.71
2018,7,18,16,15,800.0,100.5,5.7,29.35,566.5,316.18,219.98
2018,7,18,16,30,782.0,97.0,5.8,28.7,519.0,261.11,173.05
2018,7,18,16,45,757.0,92.0,5.9,28.05,468.0,205.27,126.78
2018,7,18,17,0,732.0,87.0,6.0,27.4,417.0,152.19,86.07
2018,7,18,17,15,697.0,82.5,5.95,26.4,366.0,96.9,51.21
2018,7,18,17,30,662.0,78.0,5.9,25.4,315.0,51.96,38.95
2018,7,18,17,45,614.0,72.0,5.9,24.4,264.5,49.8,37.32
2018,7,18,18,0,566.0,66.0,5.9,23.4,214.0,47.51,35.45
2018,7,18,18,15,494.5,58.0,5.7,22.5,167.0,43.31,31.75
2018,7,18,18,30,423.0,50.0,5.5,21.6,120.0,38.93,27.67
2018,7,18,18,45,316.5,39.0,5.35,20.7,81.5,31.4,20.5
2018,7,18,19,0,210.0,28.0,5.2,19.8,43.0,22.17,7.82
2018,7,18,19,15,111.0,15.0,5.0,19.3,22.5,14.3,0.0
2018,7,18,19,30,12.0,2.0,4.8,18.8,2.0,0.0,0.0
2018,7,18,19,45,6.0,1.0,4.65,18.3,1.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,4.5,17.8,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,4.3,17.6,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,4.1,17.4,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,3.95,17.2,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,3.65,16.9,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,3.5,16.8,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,3.4,16.75,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,3.3,16.7,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,3.3,16.6,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,3.35,16.45,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,3.4,16.4,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,3.5,16.3,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,3.6,16.2,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,3.65,16.15,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,3.7,16.1,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,3.7,15.95,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,3.7,15.8,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,3.7,15.7,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,3.45,15.25,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,3.3,14.95,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,3.1,14.65,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,7,19,4,45,9.5,2.0,3.85,14.45,2.0,0.0,0.0
2018,7,19,5,0,19.0,4.0,4.1,14.6,4.0,3.81,0.0
2018,7,19,5,15,104.5,17.0,4.3,15.15,25.0,34.76,0.0
2018,7,19,5,30,190.0,30.0,4.5,15.7,46.0,87.37,49.96
2018,7,19,5,45,281.0,43.0,4.75,16.25,84.0,139.79,100.8
2018,7,19,6,0,372.0,56.0,5.0,16.8,122.0,201.76,154.81
2018,7,19,6,15,435.0,66.5,4.95,17.5,167.5,261.97,207.79
2018,7,19,6,30,498.0,77.0,4.9,18.2,213.0,327.17,264.01
2018,7,19,6,45,541.0,86.5,4.85,18.85,262.0,387.08,314.65
2018,7,19,7,0,584.0,96.0,4.8,19.5,311.0,450.47,366.42
2018,7,19,7,15,617.5,104.0,4.65,20.3,361.5,509.53,412.6
2018,7,19,7,30,651.0,112.0,4.5,21.1,412.0,570.4,458.41
2018,7,19,7,45,675.0,119.5,4.35,21.85,461.5,625.48,498.16
2018,7,19,8,0,699.0,127.0,4.2,22.6,511.0,680.81,536.94
2018,7,19,8,15,720.5,132.0,4.05,23.45,558.5,731.32,569.95
2018,7,19,8,30,742.0,137.0,3.9,24.3,606.0,781.25,601.33
2018,7,19,8,45,759.0,140.5,3.8,25.15,650.0,824.73,627.55
2018,7,19,9,0,776.0,144.0,3.7,26.0,694.0,862.58,649.32
2018,7,19,9,15,800.0,141.5,3.6,26.9,736.5,902.75,672.08
2018,7,19,9,30,824.0,139.0,3.5,27.8,779.0,941.17,693.14
2018,7,19,9,45,848.5,133.0,3.4,28.7,817.0,974.2,710.2
2018,7,19,10,0,873.0,127.0,3.3,29.6,855.0,996.62,720.1
2018,7,19,10,15,880.0,128.5,3.3,30.35,883.5,1015.48,728.86
2018,7,19,10,30,887.0,130.0,3.3,31.1,912.0,1031.1,735.57
2018,7,19,10,45,892.0,131.0,3.3,31.9,934.0,1040.87,738.48
2018,7,19,11,0,897.0,132.0,3.3,32.7,956.0,1047.2,739.35
2018,7,19,11,15,900.0,133.0,3.4,33.3,970.5,1048.03,738.28
2018,7,19,11,30,903.0,134.0,3.5,33.9,985.0,1045.37,735.17
2018,7,19,11,45,901.0,137.0,3.6,34.55,991.5,1036.23,727.98
2018,7,19,12,0,899.0,140.0,3.7,35.2,998.0,1023.73,718.8
2018,7,19,12,15,891.0,145.0,3.85,35.55,995.0,1004.09,706.43
2018,7,19,12,30,883.0,150.0,4.0,35.9,992.0,981.48,692.2
2018,7,19,12,45,889.0,145.0,4.15,36.25,986.5,959.61,678.41
2018,7,19,13,0,895.0,140.0,4.3,36.6,981.0,934.52,662.52
2018,7,19,13,15,889.0,141.0,4.5,36.55,965.0,901.47,642.7
2018,7,19,13,30,883.0,142.0,4.7,36.5,949.0,866.01,621.07
2018,7,19,13,45,874.5,142.5,4.9,36.45,925.5,825.86,596.31
2018,7,19,14,0,866.0,143.0,5.1,36.4,902.0,783.84,570.06
2018,7,19,14,15,856.5,142.0,5.25,35.9,872.0,739.21,541.56
2018,7,19,14,30,847.0,141.0,5.4,35.4,842.0,691.35,509.07
2018,7,19,14,45,834.0,140.0,5.55,34.9,806.0,640.27,473.24
2018,7,19,15,0,821.0,139.0,5.7,34.4,770.0,588.68,435.87
2018,7,19,15,15,808.0,136.5,5.7,34.4,730.0,535.51,395.02
2018,7,19,15,30,795.0,134.0,5.7,34.4,690.0,482.38,353.12
2018,7,19,15,45,776.5,131.0,5.75,32.8,645.0,426.86,310.57
2018,7,19,16,0,758.0,128.0,5.8,31.2,600.0,368.46,264.31
2018,7,19,16,15,738.0,122.5,5.7,30.2,552.0,312.4,217.87
2018,7,19,16,30,718.0,117.0,5.6,29.2,504.0,258.15,172.46
2018,7,19,16,45,693.5,110.5,5.55,28.2,454.5,204.32,128.43
2018,7,19,17,0,669.0,104.0,5.5,27.2,405.0,153.26,89.6
2018,7,19,17,15,637.0,96.5,5.3,26.3,355.0,103.9,58.91
2018,7,19,17,30,605.0,89.0,5.1,25.4,305.0,60.54,46.27
2018,7,19,17,45,562.0,80.5,4.95,24.5,256.0,56.75,43.27
2018,7,19,18,0,519.0,72.0,4.8,23.6,207.0,52.69,39.87
2018,7,19,18,15,454.5,62.0,4.6,22.9,161.5,46.96,34.82
2018,7,19,18,30,390.0,52.0,4.4,22.2,116.0,40.9,29.26
2018,7,19,18,45,297.0,39.5,4.25,21.45,78.5,30.69,19.79
2018,7,19,19,0,204.0,27.0,4.1,20.7,41.0,21.38,6.66
2018,7,19,19,15,108.5,14.5,4.0,20.3,21.5,13.82,0.0
2018,7,19,19,30,13.0,2.0,3.9,19.9,2.0,0.0,0.0
2018,7,19,19,45,6.5,1.0,3.85,19.5,1.0,0.0,0.0
2018,7,19,20,0,0.0,0.0,3.8,19.1,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,3.7,18.85,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,3.6,18.6,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,3.5,18.3,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,3.3,17.8,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,3.2,17.6,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,3.1,17.4,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,3.0,17.2,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,3.0,17.05,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,3.0,16.9,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,2.95,16.8,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,2.9,16.7,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,2.95,16.55,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,3.0,16.4,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,3.05,16.3,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,3.1,16.2,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,3.15,16.1,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,3.15,15.65,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,3.05,15.35,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,2.9,15.05,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,2.65,14.8,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,2.25,14.35,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,7,20,4,45,2.5,1.0,2.55,14.75,1.0,0.0,0.0
2018,7,20,5,0,5.0,2.0,2.7,14.9,2.0,0.0,0.0
2018,7,20,5,15,22.0,15.0,2.85,15.55,16.5,18.18,0.0
2018,7,20,5,30,39.0,28.0,3.0,16.2,31.0,41.35,21.51
2018,7,20,5,45,106.5,48.0,3.15,16.8,64.5,90.16,64.88
2018,7,20,6,0,174.0,68.0,3.3,17.4,98.0,141.5,108.41
2018,7,20,6,15,257.0,85.5,3.3,18.05,146.5,203.36,160.72
2018,7,20,6,30,340.0,103.0,3.3,18.7,195.0,280.79,225.38
2018,7,20,6,45,384.0,117.5,3.3,19.4,242.0,337.67,272.47
2018,7,20,7,0,428.0,132.0,3.3,20.1,289.0,398.5,321.37
2018,7,20,7,15,466.0,143.0,3.25,20.85,337.0,455.44,365.63
2018,7,20,7,30,504.0,154.0,3.2,21.6,385.0,515.0,410.47
2018,7,20,7,45,535.5,161.5,3.15,22.35,432.5,568.4,449.29
2018,7,20,8,0,567.0,169.0,3.1,23.1,480.0,623.11,487.9
2018,7,20,8,15,593.5,175.5,3.1,23.95,526.5,678.22,525.47
2018,7,20,8,30,620.0,182.0,3.1,24.8,573.0,729.52,559.37
2018,7,20,8,45,599.5,199.5,3.1,25.7,599.5,751.7,571.0
2018,7,20,9,0,579.0,217.0,3.1,26.6,626.0,766.12,577.28
2018,7,20,9,15,654.5,196.5,3.15,27.4,684.0,833.9,622.31
2018,7,20,9,30,730.0,176.0,3.2,28.2,742.0,897.88,661.92
2018,7,20,9,45,764.5,164.0,3.25,29.05,780.0,926.9,677.52
2018,7,20,10,0,799.0,152.0,3.3,29.9,818.0,959.84,695.81
2018,7,20,10,15,806.5,154.0,3.35,30.55,845.5,978.79,705.38
2018,7,20,10,30,814.0,156.0,3.4,31.2,873.0,994.7,713.12
2018,7,20,10,45,820.0,156.5,3.5,31.9,893.5,1004.38,717.13
2018,7,20,11,0,826.0,157.0,3.6,32.6,914.0,1010.81,719.19
2018,7,20,11,15,829.5,157.5,3.75,33.0,928.0,1011.42,718.87
2018,7,20,11,30,833.0,158.0,3.9,33.4,942.0,1008.71,716.55
2018,7,20,11,45,835.5,157.0,4.05,33.85,948.5,1000.14,710.43
2018,7,20,12,0,838.0,156.0,4.2,34.3,955.0,979.7,696.81
2018,7,20,12,15,842.0,152.5,4.3,34.45,955.0,964.37,687.14
2018,7,20,12,30,846.0,149.0,4.4,34.6,955.0,945.96,675.49
2018,7,20,12,45,850.0,144.0,4.55,34.8,948.0,923.13,661.07
2018,7,20,13,0,854.0,139.0,4.7,35.0,941.0,897.31,644.68
2018,7,20,13,15,850.5,137.5,4.8,34.95,925.5,865.35,624.72
2018,7,20,13,30,847.0,136.0,4.9,34.9,910.0,830.97,603.14
2018,7,20,13,45,842.0,134.5,5.0,34.85,888.0,793.12,578.99
2018,7,20,14,0,837.0,133.0,5.1,34.8,866.0,753.25,553.2
2018,7,20,14,15,830.0,130.5,5.15,34.5,837.5,709.23,523.99
2018,7,20,14,30,823.0,128.0,5.2,34.2,809.0,663.72,492.02
2018,7,20,14,45,764.0,150.5,5.25,33.9,761.5,606.84,450.4
2018,7,20,15,0,705.0,173.0,5.3,33.6,714.0,551.48,409.17
2018,7,20,15,15,734.0,149.5,5.3,33.6,686.5,506.44,374.71
2018,7,20,15,30,763.0,126.0,5.3,33.6,659.0,460.43,338.12
2018,7,20,15,45,755.5,118.5,5.35,32.55,617.5,407.13,296.31
2018,7,20,16,0,748.0,111.0,5.4,31.5,576.0,353.83,253.02
2018,7,20,16,15,727.5,107.0,5.4,30.8,529.5,299.97,208.07
2018,7,20,16,30,707.0,103.0,5.4,30.1,483.0,243.72,161.06
2018,7,20,16,45,679.5,98.5,5.35,29.35,434.5,191.72,118.54
2018,7,20,17,0,652.0,94.0,5.3,28.6,386.0,142.77,81.53
2018,7,20,17,15,616.0,88.0,5.25,27.7,337.0,95.4,52.58
2018,7,20,17,30,580.0,82.0,5.2,26.8,288.0,54.98,41.28
2018,7,20,17,45,531.0,75.0,5.15,25.9,240.5,52.19,39.12
2018,7,20,18,0,482.0,68.0,5.1,25.0,193.0,49.22,36.66
2018,7,20,18,15,415.0,58.5,5.0,24.2,149.5,43.82,31.92
2018,7,20,18,30,348.0,49.0,4.9,23.4,106.0,38.1,26.71
2018,7,20,18,45,240.0,37.0,4.8,22.6,70.0,28.65,17.94
2018,7,20,19,0,132.0,25.0,4.7,21.8,34.0,19.71,4.94
2018,7,20,19,15,70.5,13.5,4.65,21.35,18.0,12.87,0.0
2018,7,20,19,30,9.0,2.0,4.6,20.9,2.0,0.0,0.0
2018,7,20,19,45,4.5,1.0,4.55,20.45,1.0,0.0,0.0
2018,7,20,20,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,4.45,19.8,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,4.4,19.6,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,4.35,19.45,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,4.3,19.3,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,4.2,19.2,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,4.1,19.1,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,4.05,19.05,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,3.9,18.95,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,3.8,18.9,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,3.65,18.8,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,3.5,18.7,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,3.45,18.6,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,3.3,18.45,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,3.2,18.4,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,3.2,18.25,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,3.2,18.1,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,3.1,17.9,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,3.05,17.75,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,3.0,17.6,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,3.0,17.45,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,3.0,17.3,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,2.9,17.2,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,2.8,17.1,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,2.7,16.9,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,2.7,16.8,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,2.7,16.7,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,2.65,16.65,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,2.6,16.6,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,2.65,16.65,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,2.7,16.7,0.0,0.0,0.0
2018,7,21,4,45,7.5,1.5,2.75,16.8,1.5,0.0,0.0
2018,7,21,5,0,15.0,3.0,2.8,16.9,3.0,0.0,0.0
