Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,19,16,15,788.5,94.5,4.55,30.5,493.5,270.74,179.84
2018,8,19,16,30,768.0,89.0,4.6,29.6,443.0,212.75,131.84
2018,8,19,16,45,737.0,84.0,4.6,28.75,390.5,151.8,85.01
2018,8,19,17,0,706.0,79.0,4.6,27.9,338.0,98.39,51.5
2018,8,19,17,15,659.5,72.5,4.5,26.65,284.5,49.87,37.0
2018,8,19,17,30,613.0,66.0,4.4,25.4,231.0,47.22,34.92
2018,8,19,17,45,542.5,57.5,4.35,24.15,180.0,42.66,31.0
2018,8,19,18,0,472.0,49.0,4.3,22.9,129.0,37.87,26.66
2018,8,19,18,15,363.5,38.0,4.2,21.9,87.0,30.43,19.62
2018,8,19,18,30,255.0,27.0,4.1,20.9,45.0,22.59,7.21
2018,8,19,18,45,136.0,15.0,4.05,19.85,23.5,14.3,0.0
2018,8,19,19,0,17.0,3.0,4.0,18.8,2.0,0.0,0.0
2018,8,19,19,15,8.5,1.5,4.0,18.35,1.0,0.0,0.0
2018,8,19,19,30,0.0,0.0,4.0,17.9,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,4.0,17.4,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,4.0,16.9,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,3.95,16.7,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,3.9,16.5,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,3.9,16.3,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,3.9,16.1,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,3.9,15.9,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,3.9,15.8,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,3.9,15.7,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,3.85,15.6,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,3.8,15.25,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,3.8,15.15,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,3.75,15.05,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,3.65,14.7,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,3.45,14.35,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,3.35,14.25,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,3.05,13.95,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,2.75,13.85,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,8,20,5,15,22.0,3.5,2.85,14.15,3.5,0.0,0.0
2018,8,20,5,30,44.0,7.0,3.0,14.5,7.0,15.93,0.0
2018,8,20,5,45,145.0,21.0,3.15,14.85,33.0,69.96,0.0
2018,8,20,6,0,246.0,35.0,3.3,15.2,59.0,135.13,94.34
2018,8,20,6,15,331.5,48.0,3.3,15.75,101.5,195.9,151.13
2018,8,20,6,30,417.0,61.0,3.3,16.3,144.0,268.52,214.66
2018,8,20,6,45,477.0,72.0,3.3,16.8,193.5,334.48,271.92
2018,8,20,7,0,537.0,83.0,3.3,17.3,243.0,405.98,331.9
2018,8,20,7,15,581.0,91.0,3.25,18.0,294.5,469.72,383.37
2018,8,20,7,30,625.0,99.0,3.2,18.7,346.0,536.37,435.13
2018,8,20,7,45,657.0,106.0,3.2,19.35,397.0,596.08,479.86
2018,8,20,8,0,689.0,113.0,3.2,20.0,448.0,656.76,523.84
2018,8,20,8,15,713.5,118.5,3.2,20.75,497.5,710.49,560.1
2018,8,20,8,30,738.0,124.0,3.2,21.5,547.0,763.82,594.96
2018,8,20,8,45,757.0,128.5,3.2,22.25,592.5,810.58,624.35
2018,8,20,9,0,776.0,133.0,3.2,23.0,638.0,851.43,649.06
2018,8,20,9,15,783.0,140.5,3.25,23.65,678.0,887.29,670.54
2018,8,20,9,30,790.0,148.0,3.3,24.3,718.0,920.47,689.98
2018,8,20,9,45,791.5,157.0,3.3,25.0,751.5,947.14,704.41
2018,8,20,10,0,793.0,166.0,3.3,25.7,785.0,970.58,716.64
2018,8,20,10,15,805.0,167.0,3.4,26.25,815.0,992.65,729.09
2018,8,20,10,30,817.0,168.0,3.5,26.8,845.0,1011.62,739.52
2018,8,20,10,45,827.5,166.5,3.55,27.35,868.0,1023.18,744.83
2018,8,20,11,0,838.0,165.0,3.6,27.9,891.0,1031.34,748.09
2018,8,20,11,15,844.0,165.5,3.7,28.3,906.5,1033.61,748.47
2018,8,20,11,30,850.0,166.0,3.8,28.7,922.0,1032.31,746.7
2018,8,20,11,45,855.0,164.0,3.9,29.1,929.5,1023.85,740.44
2018,8,20,12,0,860.0,162.0,4.0,29.5,937.0,1011.87,732.04
2018,8,20,12,15,865.5,158.5,4.15,29.7,937.5,995.32,721.64
2018,8,20,12,30,871.0,155.0,4.3,29.9,938.0,975.29,709.01
2018,8,20,12,45,876.5,150.0,4.4,30.05,931.0,943.87,688.72
2018,8,20,13,0,882.0,145.0,4.5,30.2,924.0,916.54,671.14
2018,8,20,13,15,878.0,144.0,4.6,30.1,907.0,881.76,649.1
2018,8,20,13,30,874.0,143.0,4.7,30.0,890.0,844.39,625.35
2018,8,20,13,45,867.5,141.5,4.85,29.9,865.5,805.22,600.43
2018,8,20,14,0,861.0,140.0,5.0,29.8,841.0,760.2,570.85
2018,8,20,14,15,853.0,137.5,5.05,29.5,810.0,711.41,536.48
2018,8,20,14,30,845.0,135.0,5.1,29.2,779.0,661.2,500.15
2018,8,20,14,45,834.5,131.5,5.2,28.9,741.5,607.41,460.31
2018,8,20,15,0,824.0,128.0,5.3,28.6,704.0,552.94,418.67
2018,8,20,15,15,808.5,124.5,5.3,28.6,661.0,495.67,372.96
2018,8,20,15,30,793.0,121.0,5.3,28.6,618.0,438.76,326.29
2018,8,20,15,45,775.0,116.0,5.35,27.45,571.0,380.25,278.61
2018,8,20,16,0,757.0,111.0,5.4,26.3,524.0,319.27,227.66
2018,8,20,16,15,734.0,104.5,5.35,25.45,473.5,260.5,177.53
2018,8,20,16,30,711.0,98.0,5.3,24.6,423.0,204.03,130.0
2018,8,20,16,45,679.0,92.0,5.3,23.75,372.0,149.44,87.53
2018,8,20,17,0,647.0,86.0,5.3,22.9,321.0,98.67,55.38
2018,8,20,17,15,598.5,78.0,5.15,21.9,268.5,54.39,41.69
2018,8,20,17,30,550.0,70.0,5.0,20.9,216.0,50.72,38.64
2018,8,20,17,45,476.0,60.0,4.9,19.85,166.0,45.0,33.6
2018,8,20,18,0,402.0,50.0,4.8,18.8,116.0,38.97,28.04
2018,8,20,18,15,308.0,38.0,4.7,18.1,78.0,30.65,20.01
2018,8,20,18,30,214.0,26.0,4.6,17.4,40.0,21.82,4.93
2018,8,20,18,45,113.5,14.0,4.45,16.7,21.0,13.34,0.0
2018,8,20,19,0,13.0,2.0,4.3,16.0,2.0,0.0,0.0
2018,8,20,19,15,6.5,1.0,4.15,15.7,1.0,0.0,0.0
2018,8,20,19,30,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,3.65,14.65,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,3.4,14.35,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,3.25,14.15,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,3.15,13.9,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,3.2,13.85,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,3.25,13.8,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,3.3,13.75,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,3.3,13.65,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,3.3,13.55,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,2.3,12.55,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,2.05,12.3,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,1.85,12.2,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,1.75,12.15,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,8,21,5,15,18.0,3.0,2.05,12.65,3.0,0.0,0.0
2018,8,21,5,30,36.0,6.0,2.4,13.2,6.0,13.29,0.0
2018,8,21,5,45,149.5,21.0,2.7,13.7,33.5,70.84,0.0
2018,8,21,6,0,263.0,36.0,3.0,14.2,61.0,142.24,98.76
2018,8,21,6,15,351.5,48.5,3.05,14.7,104.0,204.8,158.34
2018,8,21,6,30,440.0,61.0,3.1,15.2,147.0,278.47,223.19
2018,8,21,6,45,497.5,72.0,3.15,15.7,197.0,344.5,280.85
2018,8,21,7,0,555.0,83.0,3.2,16.2,247.0,415.75,340.9
2018,8,21,7,15,597.0,91.5,3.1,16.75,298.5,479.79,392.84
2018,8,21,7,30,639.0,100.0,3.0,17.3,350.0,546.51,444.8
2018,8,21,7,45,667.5,107.5,2.9,17.9,401.0,605.03,488.37
2018,8,21,8,0,696.0,115.0,2.8,18.5,452.0,664.19,530.78
2018,8,21,8,15,719.5,120.5,2.75,19.1,501.0,717.44,566.68
2018,8,21,8,30,743.0,126.0,2.7,19.7,550.0,770.19,601.03
2018,8,21,8,45,761.5,130.5,2.65,20.35,595.5,816.69,629.98
2018,8,21,9,0,780.0,135.0,2.6,21.0,641.0,861.69,657.28
2018,8,21,9,15,760.5,155.0,2.65,21.5,674.5,888.03,672.47
2018,8,21,9,30,741.0,175.0,2.7,22.0,708.0,909.99,684.78
2018,8,21,9,45,707.5,203.5,2.75,22.5,732.5,923.48,691.41
2018,8,21,10,0,674.0,232.0,2.8,23.0,757.0,931.93,694.83
2018,8,21,10,15,687.0,234.0,2.85,23.5,786.0,954.34,707.69
2018,8,21,10,30,700.0,236.0,2.9,24.0,815.0,973.98,718.59
2018,8,21,10,45,713.0,234.0,3.0,24.5,837.0,986.52,725.29
2018,8,21,11,0,726.0,232.0,3.1,25.0,859.0,995.98,730.11
2018,8,21,11,15,732.5,232.5,3.2,25.4,874.0,998.35,730.69
2018,8,21,11,30,739.0,233.0,3.3,25.8,889.0,997.47,729.31
2018,8,21,11,45,743.0,232.5,3.45,26.15,896.0,989.83,724.13
2018,8,21,12,0,747.0,232.0,3.6,26.5,903.0,978.97,716.95
2018,8,21,12,15,736.5,237.5,3.7,26.65,898.5,957.23,702.87
2018,8,21,12,30,726.0,243.0,3.8,26.8,894.0,932.86,687.11
2018,8,21,12,45,710.0,250.0,3.9,26.95,881.0,902.59,666.96
2018,8,21,13,0,694.0,257.0,4.0,27.1,868.0,870.4,645.01
2018,8,21,13,15,693.0,252.0,4.1,27.05,852.5,837.78,623.54
2018,8,21,13,30,692.0,247.0,4.2,27.0,837.0,803.02,600.24
2018,8,21,13,45,689.0,241.0,4.3,27.0,814.5,763.8,573.3
2018,8,21,14,0,686.0,235.0,4.4,27.0,792.0,722.9,544.68
2018,8,21,14,15,676.5,230.0,4.45,26.75,761.5,677.02,512.19
2018,8,21,14,30,667.0,225.0,4.5,26.5,731.0,630.39,478.46
2018,8,21,14,45,655.0,218.0,4.6,26.25,694.5,580.0,441.31
2018,8,21,15,0,643.0,211.0,4.7,26.0,658.0,529.57,403.06
2018,8,21,15,15,624.5,204.0,4.7,26.0,616.0,476.31,361.02
2018,8,21,15,30,606.0,197.0,4.7,26.0,574.0,423.02,318.01
2018,8,21,15,45,582.5,186.5,4.75,25.0,526.5,367.25,273.46
2018,8,21,16,0,559.0,176.0,4.8,24.0,479.0,313.65,229.56
2018,8,21,16,15,527.5,165.0,4.75,23.25,429.0,260.1,185.25
2018,8,21,16,30,496.0,154.0,4.7,22.5,379.0,210.07,144.46
2018,8,21,16,45,460.5,142.0,4.65,21.8,331.0,162.47,108.1
2018,8,21,17,0,425.0,130.0,4.6,21.1,283.0,119.17,80.06
2018,8,21,17,15,377.5,114.5,4.5,20.3,234.0,82.03,65.96
2018,8,21,17,30,330.0,99.0,4.4,19.5,185.0,72.65,57.95
2018,8,21,17,45,270.0,80.0,4.25,18.7,140.0,62.54,48.99
2018,8,21,18,0,210.0,61.0,4.1,17.9,95.0,48.51,36.32
2018,8,21,18,15,144.0,40.5,3.95,17.4,60.0,32.89,21.77
2018,8,21,18,30,78.0,20.0,3.8,16.9,25.0,16.73,0.32
2018,8,21,18,45,39.0,10.0,3.6,16.45,12.5,9.53,0.0
2018,8,21,19,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2018,8,21,19,15,0.0,0.0,3.25,15.85,0.0,0.0,0.0
2018,8,21,19,30,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,2.55,15.1,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,2.2,14.75,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,1.9,14.45,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,1.75,14.15,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,1.65,13.9,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,1.6,13.65,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,1.55,13.4,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,1.35,12.6,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,1.25,12.4,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.15,12.1,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,8,22,5,15,7.5,2.0,1.15,12.65,2.0,0.0,0.0
2018,8,22,5,30,15.0,4.0,1.2,13.3,4.0,6.96,0.0
2018,8,22,5,45,75.0,19.0,1.3,13.95,25.5,45.01,0.0
2018,8,22,6,0,135.0,34.0,1.4,14.6,47.0,92.02,61.99
2018,8,22,6,15,202.0,54.0,1.6,15.25,86.5,147.83,113.4
2018,8,22,6,30,269.0,74.0,1.8,15.9,126.0,217.65,173.48
2018,8,22,6,45,323.5,92.0,1.95,16.5,173.5,279.63,226.5
2018,8,22,7,0,378.0,110.0,2.1,17.1,221.0,346.99,282.53
2018,8,22,7,15,425.0,124.0,2.1,17.65,271.5,410.3,333.49
2018,8,22,7,30,472.0,138.0,2.1,18.2,322.0,477.35,385.61
2018,8,22,7,45,511.0,148.0,2.1,18.75,372.5,537.61,430.84
2018,8,22,8,0,550.0,158.0,2.1,19.3,423.0,599.96,476.2
2018,8,22,8,15,582.0,165.0,2.1,19.9,472.0,655.09,514.79
2018,8,22,8,30,614.0,172.0,2.1,20.5,521.0,715.43,555.91
2018,8,22,8,45,642.0,176.0,2.1,21.1,567.0,765.45,588.74
2018,8,22,9,0,670.0,180.0,2.1,21.7,613.0,814.8,619.84
2018,8,22,9,15,698.0,179.5,2.15,22.35,656.0,858.26,646.43
2018,8,22,9,30,726.0,179.0,2.2,23.0,699.0,900.29,671.7
2018,8,22,9,45,753.5,175.0,2.25,23.65,738.0,936.21,692.59
2018,8,22,10,0,781.0,171.0,2.3,24.3,777.0,969.98,711.92
2018,8,22,10,15,793.0,171.5,2.4,24.9,806.5,985.06,719.65
2018,8,22,10,30,805.0,172.0,2.5,25.5,836.0,1003.29,729.65
2018,8,22,10,45,815.5,172.0,2.6,26.1,859.5,1016.25,736.26
2018,8,22,11,0,826.0,172.0,2.7,26.7,883.0,1025.84,740.84
2018,8,22,11,15,832.5,171.5,2.8,27.15,898.0,1027.43,740.85
2018,8,22,11,30,839.0,171.0,2.9,27.6,913.0,1025.49,738.78
2018,8,22,11,45,843.5,169.5,3.0,28.1,920.5,1017.0,732.5
2018,8,22,12,0,848.0,168.0,3.1,28.6,928.0,1005.02,724.11
2018,8,22,12,15,845.0,169.5,3.2,28.85,925.5,985.51,711.67
2018,8,22,12,30,842.0,171.0,3.3,29.1,923.0,962.84,697.25
2018,8,22,12,45,835.0,173.0,3.4,29.4,912.5,934.05,678.68
2018,8,22,13,0,828.0,175.0,3.5,29.7,902.0,902.6,658.31
2018,8,22,13,15,826.0,171.5,3.6,29.75,885.0,867.56,636.08
2018,8,22,13,30,824.0,168.0,3.7,29.8,868.0,830.0,611.97
2018,8,22,13,45,821.0,164.5,3.8,29.9,845.0,789.3,585.36
2018,8,22,14,0,818.0,161.0,3.9,30.0,822.0,746.48,555.83
2018,8,22,14,15,810.5,157.0,4.0,29.75,791.0,698.22,522.31
2018,8,22,14,30,803.0,153.0,4.1,29.5,760.0,648.63,486.91
2018,8,22,14,45,792.5,149.0,4.25,29.3,723.0,596.21,448.4
2018,8,22,15,0,782.0,145.0,4.4,29.1,686.0,541.19,406.8
2018,8,22,15,15,765.5,140.5,4.4,29.1,643.0,484.06,361.79
2018,8,22,15,30,749.0,136.0,4.4,29.1,600.0,427.51,315.99
2018,8,22,15,45,730.0,130.0,4.5,28.1,553.0,369.62,269.28
2018,8,22,16,0,711.0,124.0,4.6,27.1,506.0,313.13,222.35
2018,8,22,16,15,687.0,117.0,4.6,26.3,457.0,256.28,174.48
2018,8,22,16,30,663.0,110.0,4.6,25.5,408.0,201.93,129.44
2018,8,22,16,45,629.0,102.0,4.6,24.65,356.5,148.34,88.65
2018,8,22,17,0,595.0,94.0,4.6,23.8,305.0,98.92,58.25
2018,8,22,17,15,545.5,85.0,4.55,22.75,254.0,60.72,47.0
2018,8,22,17,30,496.0,76.0,4.5,21.7,203.0,56.5,43.48
2018,8,22,17,45,426.0,63.5,4.4,20.65,155.0,48.72,36.63
2018,8,22,18,0,356.0,51.0,4.3,19.6,107.0,39.01,27.86
2018,8,22,18,15,253.5,36.5,4.15,18.9,69.0,28.45,17.74
2018,8,22,18,30,151.0,22.0,4.0,18.2,31.0,17.44,0.0
2018,8,22,18,45,75.5,11.0,3.9,17.45,15.5,10.48,0.0
2018,8,22,19,0,0.0,0.0,3.8,16.7,0.0,0.0,0.0
2018,8,22,19,15,0.0,0.0,3.65,16.4,0.0,0.0,0.0
2018,8,22,19,30,0.0,0.0,3.5,16.1,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,3.2,15.35,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,2.7,14.65,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,2.5,14.35,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,2.15,13.85,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,2.05,13.6,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,1.95,13.4,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,1.85,13.2,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,1.75,12.8,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,1.65,12.55,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,1.55,12.3,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,1.45,11.95,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,8,23,5,15,13.0,2.5,1.65,12.4,2.5,0.0,0.0
2018,8,23,5,30,26.0,5.0,1.9,13.1,5.0,4.77,0.0
2018,8,23,5,45,119.0,19.5,2.15,13.8,29.0,50.06,0.0
2018,8,23,6,0,212.0,34.0,2.4,14.5,53.0,123.79,83.28
2018,8,23,6,15,299.0,49.0,2.55,15.1,95.5,185.31,142.46
2018,8,23,6,30,386.0,64.0,2.7,15.7,138.0,257.02,205.23
2018,8,23,6,45,448.0,76.0,2.85,16.25,187.0,322.2,261.94
2018,8,23,7,0,510.0,88.0,3.0,16.8,236.0,396.28,324.15
2018,8,23,7,15,556.0,97.5,3.0,17.3,288.0,461.69,377.36
2018,8,23,7,30,602.0,107.0,3.0,17.8,340.0,530.22,431.11
2018,8,23,7,45,636.0,114.5,3.0,18.3,391.5,590.97,477.03
2018,8,23,8,0,670.0,122.0,3.0,18.8,443.0,652.87,522.33
2018,8,23,8,15,696.5,127.5,3.0,19.35,492.5,707.46,560.3
2018,8,23,8,30,723.0,133.0,3.0,19.9,542.0,761.8,596.48
2018,8,23,8,45,744.0,137.0,3.05,20.45,588.0,809.17,627.16
2018,8,23,9,0,765.0,141.0,3.1,21.0,634.0,855.22,656.45
2018,8,23,9,15,760.5,154.0,3.15,21.55,670.5,886.71,675.24
2018,8,23,9,30,756.0,167.0,3.2,22.1,707.0,914.89,691.72
2018,8,23,9,45,741.5,184.0,3.3,22.6,735.5,934.55,702.83
2018,8,23,10,0,727.0,201.0,3.4,23.1,764.0,950.31,711.42
2018,8,23,10,15,738.0,203.5,3.5,23.55,793.0,971.85,724.11
2018,8,23,10,30,749.0,206.0,3.6,24.0,822.0,990.43,734.8
2018,8,23,10,45,757.0,208.0,3.65,24.45,844.5,1002.37,740.82
2018,8,23,11,0,765.0,210.0,3.7,24.9,867.0,1011.06,744.83
2018,8,23,11,15,769.0,211.5,3.8,25.2,881.0,1011.88,744.57
2018,8,23,11,30,773.0,213.0,3.9,25.5,895.0,1009.35,742.26
2018,8,23,11,45,774.5,214.0,4.0,25.85,901.5,1000.47,735.76
2018,8,23,12,0,776.0,215.0,4.1,26.2,908.0,988.31,727.22
2018,8,23,12,15,768.0,219.0,4.2,26.3,904.0,967.01,713.4
2018,8,23,12,30,760.0,223.0,4.3,26.4,900.0,942.89,697.76
2018,8,23,12,45,747.0,228.5,4.35,26.5,888.0,913.17,678.07
2018,8,23,13,0,734.0,234.0,4.4,26.6,876.0,881.27,656.72
2018,8,23,13,15,729.5,231.0,4.5,26.55,859.0,846.38,633.4
2018,8,23,13,30,725.0,228.0,4.6,26.5,842.0,809.44,608.48
2018,8,23,13,45,718.0,224.0,4.7,26.45,817.5,767.79,579.83
2018,8,23,14,0,711.0,220.0,4.8,26.4,793.0,724.65,549.54
2018,8,23,14,15,701.5,215.0,4.85,26.1,762.0,677.65,516.1
2018,8,23,14,30,692.0,210.0,4.9,25.8,731.0,629.84,481.23
2018,8,23,14,45,678.5,204.5,4.95,25.55,694.0,578.69,442.86
2018,8,23,15,0,665.0,199.0,5.0,25.3,657.0,527.6,403.49
2018,8,23,15,15,647.0,192.0,5.0,25.3,614.5,473.38,360.26
2018,8,23,15,30,629.0,185.0,5.0,25.3,572.0,420.21,316.83
2018,8,23,15,45,607.0,176.5,5.0,24.35,526.0,364.52,271.66
2018,8,23,16,0,585.0,168.0,5.0,23.4,480.0,311.7,227.75
2018,8,23,16,15,556.5,157.5,5.0,22.75,431.0,257.85,182.68
2018,8,23,16,30,528.0,147.0,5.0,22.1,382.0,207.14,140.99
2018,8,23,16,45,491.0,135.5,4.95,21.4,332.5,157.99,103.68
2018,8,23,17,0,454.0,124.0,4.9,20.7,283.0,113.34,75.59
2018,8,23,17,15,404.5,108.5,4.85,19.9,233.0,78.02,62.6
2018,8,23,17,30,355.0,93.0,4.8,19.1,183.0,68.48,54.38
2018,8,23,17,45,292.5,75.0,4.7,18.3,137.5,56.42,43.66
2018,8,23,18,0,230.0,57.0,4.6,17.5,92.0,43.77,32.15
2018,8,23,18,15,156.5,38.0,4.5,16.95,57.5,29.69,18.65
2018,8,23,18,30,83.0,19.0,4.4,16.4,23.0,15.89,0.0
2018,8,23,18,45,41.5,9.5,4.25,15.9,11.5,9.05,0.0
2018,8,23,19,0,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,8,23,19,15,0.0,0.0,4.05,15.2,0.0,0.0,0.0
2018,8,23,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,3.7,14.45,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,3.55,14.15,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,3.05,13.55,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,2.75,13.2,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,2.65,13.05,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,2.55,12.9,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,2.45,12.7,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,2.25,12.3,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,2.15,12.1,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,1.85,11.7,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,1.7,11.35,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,1.65,11.25,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,8,24,5,15,8.0,1.5,1.85,11.75,1.5,0.0,0.0
2018,8,24,5,30,16.0,3.0,2.1,12.3,3.0,0.0,0.0
2018,8,24,5,45,82.5,18.0,2.4,12.9,24.5,38.94,0.0
2018,8,24,6,0,149.0,33.0,2.7,13.5,46.0,102.54,67.73
2018,8,24,6,15,226.5,51.5,2.8,14.0,86.5,161.1,124.18
2018,8,24,6,30,304.0,70.0,2.9,14.5,127.0,228.56,183.37
2018,8,24,6,45,366.5,85.5,3.0,15.05,175.5,293.51,239.81
2018,8,24,7,0,429.0,101.0,3.1,15.6,224.0,364.69,299.92
2018,8,24,7,15,477.5,112.5,3.0,16.15,275.0,428.63,352.17
2018,8,24,7,30,526.0,124.0,2.9,16.7,326.0,496.36,405.52
2018,8,24,7,45,564.5,132.0,2.85,17.25,377.0,556.43,451.22
2018,8,24,8,0,603.0,140.0,2.8,17.8,428.0,623.05,500.21
2018,8,24,8,15,632.0,147.0,2.7,18.45,477.0,678.76,539.09
2018,8,24,8,30,661.0,154.0,2.6,19.1,526.0,734.54,576.73
2018,8,24,8,45,685.0,158.5,2.55,19.75,572.0,783.04,607.57
2018,8,24,9,0,709.0,163.0,2.5,20.4,618.0,830.55,637.02
2018,8,24,9,15,707.0,176.0,2.55,21.0,654.5,862.45,656.0
2018,8,24,9,30,705.0,189.0,2.6,21.6,691.0,891.36,672.9
2018,8,24,9,45,693.0,206.0,2.6,22.2,719.5,911.93,683.67
2018,8,24,10,0,681.0,223.0,2.6,22.8,748.0,928.88,692.07
2018,8,24,10,15,694.0,225.0,2.7,23.35,777.5,951.24,705.11
2018,8,24,10,30,707.0,227.0,2.8,23.9,807.0,970.79,716.25
2018,8,24,10,45,717.5,228.5,2.9,24.45,830.0,984.37,723.51
2018,8,24,11,0,728.0,230.0,3.0,25.0,853.0,994.83,728.84
2018,8,24,11,15,734.5,230.0,3.1,25.45,867.5,996.5,728.84
2018,8,24,11,30,741.0,230.0,3.2,25.9,882.0,994.91,726.89
2018,8,24,11,45,745.5,229.5,3.3,26.35,889.5,987.55,721.3
2018,8,24,12,0,750.0,229.0,3.4,26.8,897.0,976.96,713.72
2018,8,24,12,15,741.5,233.5,3.5,27.0,893.0,955.92,700.07
2018,8,24,12,30,733.0,238.0,3.6,27.2,889.0,932.18,684.69
2018,8,24,12,45,720.0,243.0,3.7,27.45,876.5,902.39,664.97
2018,8,24,13,0,707.0,248.0,3.8,27.7,864.0,870.53,643.2
2018,8,24,13,15,703.5,244.5,3.9,27.7,847.5,836.69,620.82
2018,8,24,13,30,700.0,241.0,4.0,27.7,831.0,800.82,596.68
2018,8,24,13,45,694.5,235.5,4.05,27.75,807.0,759.69,568.21
2018,8,24,14,0,689.0,230.0,4.1,27.8,783.0,717.06,538.2
2018,8,24,14,15,679.5,225.0,4.2,27.6,752.5,670.91,505.68
2018,8,24,14,30,670.0,220.0,4.3,27.4,722.0,624.0,471.81
2018,8,24,14,45,657.0,213.5,4.35,27.2,685.0,573.22,434.12
2018,8,24,15,0,644.0,207.0,4.4,27.0,648.0,522.52,395.49
2018,8,24,15,15,625.5,199.5,4.4,27.0,605.5,468.69,353.17
2018,8,24,15,30,607.0,192.0,4.4,27.0,563.0,414.82,309.84
2018,8,24,15,45,585.0,182.5,4.45,26.2,517.0,360.39,266.17
2018,8,24,16,0,563.0,173.0,4.5,25.4,471.0,307.94,223.09
2018,8,24,16,15,535.0,161.5,4.45,24.65,422.5,254.64,179.14
2018,8,24,16,30,507.0,150.0,4.4,23.9,374.0,204.46,138.51
2018,8,24,16,45,469.0,137.5,4.4,23.2,324.0,155.7,102.08
2018,8,24,17,0,431.0,125.0,4.4,22.5,274.0,111.59,74.78
2018,8,24,17,15,382.0,109.0,4.3,21.55,225.0,78.56,62.63
2018,8,24,17,30,333.0,93.0,4.2,20.6,176.0,68.63,54.15
2018,8,24,17,45,272.0,74.0,4.1,19.65,131.0,55.76,42.8
2018,8,24,18,0,211.0,55.0,4.0,18.7,86.0,42.27,30.62
2018,8,24,18,15,141.5,35.5,3.9,18.05,53.0,29.01,17.67
2018,8,24,18,30,72.0,16.0,3.8,17.4,20.0,12.58,0.0
2018,8,24,18,45,36.0,8.0,3.7,16.75,10.0,7.63,0.0
2018,8,24,19,0,0.0,0.0,3.6,16.1,0.0,0.0,0.0
2018,8,24,19,15,0.0,0.0,3.45,15.75,0.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,3.0,14.65,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,2.85,14.3,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,2.7,13.95,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,2.55,13.65,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,2.45,13.35,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,2.35,13.05,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,2.25,12.8,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,2.15,12.55,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,2.05,12.1,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,1.95,11.9,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,1.85,11.7,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,1.75,11.45,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,1.65,11.2,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,1.45,10.8,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,1.4,10.65,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,1.35,10.55,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,8,25,5,15,9.0,1.5,1.5,11.2,1.5,0.0,0.0
2018,8,25,5,30,18.0,3.0,1.7,11.9,3.0,0.0,0.0
2018,8,25,5,45,91.0,17.0,1.85,12.55,24.0,40.19,0.0
2018,8,25,6,0,164.0,31.0,2.0,13.2,45.0,104.67,67.59
2018,8,25,6,15,243.5,48.5,2.15,13.85,85.5,164.06,126.08
2018,8,25,6,30,323.0,66.0,2.3,14.5,126.0,232.24,185.88
2018,8,25,6,45,385.0,80.5,2.45,15.15,174.5,296.83,241.96
2018,8,25,7,0,447.0,95.0,2.6,15.8,223.0,367.59,301.56
2018,8,25,7,15,494.5,106.5,2.55,16.5,274.0,431.84,353.7
2018,8,25,7,30,542.0,118.0,2.5,17.2,325.0,499.76,406.72
2018,8,25,7,45,579.0,126.5,2.45,17.9,376.5,564.37,455.1
2018,8,25,8,0,616.0,135.0,2.4,18.6,428.0,627.26,500.5
2018,8,25,8,15,644.0,142.5,2.35,19.35,477.5,683.18,539.07
2018,8,25,8,30,672.0,150.0,2.3,20.1,527.0,739.08,576.08
2018,8,25,8,45,695.0,155.0,2.25,20.9,573.0,787.61,606.14
2018,8,25,9,0,718.0,160.0,2.2,21.7,619.0,835.05,634.71
2018,8,25,9,15,710.5,175.5,2.15,22.45,654.5,864.97,650.83
2018,8,25,9,30,703.0,191.0,2.1,23.2,690.0,891.52,664.6
2018,8,25,9,45,684.5,212.5,2.1,23.95,718.0,910.55,673.73
2018,8,25,10,0,666.0,234.0,2.1,24.7,746.0,925.6,680.25
2018,8,25,10,15,677.0,238.0,2.1,25.4,775.0,947.85,691.75
2018,8,25,10,30,688.0,242.0,2.1,26.1,804.0,967.3,701.27
2018,8,25,10,45,697.0,243.5,2.1,26.75,826.0,979.21,706.12
2018,8,25,11,0,706.0,245.0,2.1,27.4,848.0,988.04,709.15
2018,8,25,11,15,712.0,246.5,2.15,27.95,863.0,990.71,709.25
2018,8,25,11,30,718.0,248.0,2.2,28.5,878.0,990.15,707.48
2018,8,25,11,45,722.5,248.0,2.25,29.05,885.5,983.37,701.92
2018,8,25,12,0,727.0,248.0,2.3,29.6,893.0,973.39,694.5
2018,8,25,12,15,739.5,240.0,2.45,30.0,895.5,959.81,686.28
2018,8,25,12,30,752.0,232.0,2.6,30.4,898.0,942.87,675.9
2018,8,25,12,45,765.0,221.5,2.7,30.8,892.5,920.52,661.62
2018,8,25,13,0,778.0,211.0,2.8,31.2,887.0,894.82,645.16
2018,8,25,13,15,775.5,208.0,3.0,31.35,870.5,860.23,624.09
2018,8,25,13,30,773.0,205.0,3.2,31.5,854.0,823.29,600.69
2018,8,25,13,45,769.5,199.5,3.35,31.6,830.0,781.03,572.72
2018,8,25,14,0,766.0,194.0,3.5,31.7,806.0,736.89,542.8
2018,8,25,14,15,758.5,188.5,3.65,31.5,774.5,688.38,509.67
2018,8,25,14,30,751.0,183.0,3.8,31.3,743.0,638.73,474.75
2018,8,25,14,45,740.5,177.0,3.95,31.05,706.0,585.99,436.61
2018,8,25,15,0,730.0,171.0,4.1,30.8,669.0,532.87,396.93
2018,8,25,15,15,712.0,165.5,4.1,30.8,625.5,476.58,353.08
2018,8,25,15,30,694.0,160.0,4.1,30.8,582.0,421.2,308.77
2018,8,25,15,45,673.5,152.5,4.3,29.75,535.0,364.36,263.67
2018,8,25,16,0,653.0,145.0,4.5,28.7,488.0,309.25,218.69
2018,8,25,16,15,627.0,135.5,4.55,27.75,438.5,253.14,172.5
2018,8,25,16,30,601.0,126.0,4.6,26.8,389.0,199.92,129.49
2018,8,25,16,45,563.5,116.0,4.65,25.9,337.5,148.18,91.33
2018,8,25,17,0,526.0,106.0,4.7,25.0,286.0,99.78,62.66
2018,8,25,17,15,473.5,93.5,4.65,23.8,235.0,67.35,52.47
2018,8,25,17,30,421.0,81.0,4.6,22.6,184.0,59.74,46.05
2018,8,25,17,45,350.5,66.0,4.5,21.4,137.5,49.75,37.27
2018,8,25,18,0,280.0,51.0,4.4,20.2,91.0,39.28,27.79
2018,8,25,18,15,187.0,34.0,4.3,19.35,56.0,26.65,15.26
2018,8,25,18,30,94.0,17.0,4.2,18.5,21.0,13.47,0.0
2018,8,25,18,45,47.0,8.5,4.1,17.65,10.5,8.1,0.0
2018,8,25,19,0,0.0,0.0,4.0,16.8,0.0,0.0,0.0
2018,8,25,19,15,0.0,0.0,3.9,16.4,0.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,3.65,15.65,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,3.45,15.05,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,3.35,14.6,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,3.2,14.25,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,3.05,13.95,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,2.95,13.65,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,2.85,13.4,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,2.7,13.15,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,2.55,12.9,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,2.4,12.65,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,2.25,12.4,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,2.05,11.6,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,2.0,11.45,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,2.0,11.15,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,1.95,11.05,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,8,26,5,15,14.0,2.5,2.2,11.6,2.0,0.0,0.0
2018,8,26,5,30,28.0,5.0,2.5,12.2,4.0,0.0,0.0
2018,8,26,5,45,131.5,17.5,2.8,12.85,27.0,51.3,0.0
2018,8,26,6,0,235.0,30.0,3.1,13.5,50.0,125.65,79.22
2018,8,26,6,15,332.5,43.0,3.2,14.1,92.5,191.86,147.19
2018,8,26,6,30,430.0,56.0,3.3,14.7,135.0,268.58,214.98
2018,8,26,6,45,497.5,66.0,3.4,15.3,185.5,337.8,275.71
2018,8,26,7,0,565.0,76.0,3.5,15.9,236.0,413.28,339.73
2018,8,26,7,15,612.5,83.0,3.4,16.55,288.5,479.3,393.68
2018,8,26,7,30,660.0,90.0,3.3,17.2,341.0,548.49,447.94
2018,8,26,7,45,695.0,95.5,3.2,17.85,393.5,610.05,494.19
2018,8,26,8,0,730.0,101.0,3.1,18.5,446.0,672.75,539.09
2018,8,26,8,15,755.5,106.0,3.05,19.25,496.5,728.21,576.12
2018,8,26,8,30,781.0,111.0,3.0,20.0,547.0,779.48,609.12
2018,8,26,8,45,800.5,114.0,2.95,20.75,593.5,826.34,638.17
2018,8,26,9,0,820.0,117.0,2.9,21.5,640.0,871.59,665.45
2018,8,26,9,15,835.5,119.5,2.9,22.2,682.0,910.74,688.47
2018,8,26,9,30,851.0,122.0,2.9,22.9,724.0,947.48,709.57
2018,8,26,9,45,863.5,123.0,2.95,23.6,760.0,977.03,726.02
2018,8,26,10,0,876.0,124.0,3.0,24.3,796.0,994.88,734.72
2018,8,26,10,15,886.5,125.0,3.1,24.95,826.5,1016.2,746.38
2018,8,26,10,30,897.0,126.0,3.2,25.6,857.0,1034.17,755.84
2018,8,26,10,45,906.5,125.0,3.25,26.25,880.5,1045.52,760.67
2018,8,26,11,0,916.0,124.0,3.3,26.9,904.0,1053.26,763.33
2018,8,26,11,15,921.0,124.0,3.45,27.35,919.0,1053.88,762.96
2018,8,26,11,30,926.0,124.0,3.6,27.8,934.0,1050.74,760.31
2018,8,26,11,45,930.0,122.5,3.7,28.25,941.0,1041.3,753.35
2018,8,26,12,0,934.0,121.0,3.8,28.7,948.0,1028.15,744.13
2018,8,26,12,15,931.0,122.0,3.9,28.95,945.0,1007.24,730.57
2018,8,26,12,30,928.0,123.0,4.0,29.2,942.0,982.94,714.85
2018,8,26,12,45,922.0,125.0,4.1,29.4,931.0,953.68,696.01
2018,8,26,13,0,916.0,127.0,4.2,29.6,920.0,921.44,675.15
2018,8,26,13,15,913.0,125.5,4.3,29.6,903.0,885.51,652.23
2018,8,26,13,30,910.0,124.0,4.4,29.6,886.0,846.81,627.25
2018,8,26,13,45,904.5,121.5,4.5,29.6,860.0,802.69,598.3
2018,8,26,14,0,899.0,119.0,4.6,29.6,834.0,756.36,567.53
2018,8,26,14,15,891.0,117.0,4.7,29.35,802.0,706.84,532.92
2018,8,26,14,30,883.0,115.0,4.8,29.1,770.0,655.75,495.91
2018,8,26,14,45,872.5,112.0,4.9,28.8,731.5,601.01,455.13
2018,8,26,15,0,862.0,109.0,5.0,28.5,693.0,543.97,411.31
2018,8,26,15,15,846.5,105.5,5.0,28.5,648.5,484.48,363.53
2018,8,26,15,30,831.0,102.0,5.0,28.5,604.0,425.3,314.63
2018,8,26,15,45,810.5,98.5,5.05,27.35,555.5,365.0,264.99
2018,8,26,16,0,790.0,95.0,5.1,26.2,507.0,306.15,215.14
2018,8,26,16,15,761.5,91.0,5.1,25.3,455.5,246.78,164.53
2018,8,26,16,30,733.0,87.0,5.1,24.4,404.0,186.39,114.52
2018,8,26,16,45,695.5,81.5,5.05,23.55,351.0,130.57,72.84
2018,8,26,17,0,658.0,76.0,5.0,22.7,298.0,79.26,44.0
2018,8,26,17,15,604.0,68.5,4.9,21.7,245.5,48.14,36.3
2018,8,26,17,30,550.0,61.0,4.8,20.7,193.0,44.56,33.22
2018,8,26,17,45,469.5,52.0,4.7,19.65,145.0,39.41,28.58
2018,8,26,18,0,389.0,43.0,4.6,18.6,97.0,34.05,23.44
2018,8,26,18,15,265.0,30.0,4.5,17.95,60.0,24.42,13.11
2018,8,26,18,30,141.0,17.0,4.4,17.3,23.0,16.2,0.0
2018,8,26,18,45,70.5,8.5,4.35,16.65,11.5,0.0,0.0
2018,8,26,19,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,4.25,15.75,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,4.15,15.25,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,4.05,14.9,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,3.75,14.35,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,3.65,14.25,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,3.5,14.15,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,3.3,14.05,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,3.15,13.95,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,3.05,13.8,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,2.95,13.65,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,2.85,13.55,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,2.75,13.45,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,2.7,13.35,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,2.65,13.25,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,2.55,13.15,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,2.45,13.1,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,2.4,13.05,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,8,27,5,15,9.0,1.5,2.6,13.45,1.5,0.0,0.0
2018,8,27,5,30,18.0,3.0,2.9,13.9,3.0,0.0,0.0
2018,8,27,5,45,136.5,16.0,3.2,14.35,26.5,51.13,0.0
2018,8,27,6,0,255.0,29.0,3.5,14.8,50.0,129.96,78.88
2018,8,27,6,15,354.0,39.5,3.55,15.4,91.0,196.51,149.66
2018,8,27,6,30,453.0,50.0,3.6,16.0,132.0,272.24,216.76
2018,8,27,6,45,514.5,59.0,3.65,16.55,180.5,338.37,275.06
2018,8,27,7,0,576.0,68.0,3.7,17.1,229.0,410.18,336.14
2018,8,27,7,15,618.5,74.5,3.65,17.7,279.5,472.97,387.72
2018,8,27,7,30,661.0,81.0,3.6,18.3,330.0,538.5,439.43
2018,8,27,7,45,689.5,87.5,3.55,18.85,380.5,596.69,483.56
2018,8,27,8,0,718.0,94.0,3.5,19.4,431.0,655.5,525.96
2018,8,27,8,15,741.0,98.5,3.45,20.0,479.5,704.66,559.1
2018,8,27,8,30,764.0,103.0,3.4,20.6,528.0,756.48,593.39
2018,8,27,8,45,780.5,107.0,3.35,21.2,572.5,801.25,621.81
2018,8,27,9,0,797.0,111.0,3.3,21.8,617.0,844.31,648.47
2018,8,27,9,15,792.0,123.0,3.35,22.35,653.5,874.93,666.76
2018,8,27,9,30,787.0,135.0,3.4,22.9,690.0,902.05,682.61
2018,8,27,9,45,773.5,151.0,3.4,23.4,719.0,921.88,693.24
2018,8,27,10,0,760.0,167.0,3.4,23.9,748.0,943.82,705.35
2018,8,27,10,15,771.5,168.5,3.5,24.35,777.0,959.04,713.74
2018,8,27,10,30,783.0,170.0,3.6,24.8,806.0,977.34,724.31
2018,8,27,10,45,793.0,169.5,3.65,25.3,828.0,988.87,729.93
2018,8,27,11,0,803.0,169.0,3.7,25.8,850.0,997.08,733.5
2018,8,27,11,15,809.0,168.0,3.8,26.15,864.0,997.39,732.75
2018,8,27,11,30,815.0,167.0,3.9,26.5,878.0,994.25,729.91
2018,8,27,11,45,819.0,166.5,3.95,26.85,885.0,986.21,723.66
2018,8,27,12,0,823.0,166.0,4.0,27.2,892.0,974.76,715.32
2018,8,27,12,15,824.5,165.0,4.1,27.4,891.0,957.06,703.65
2018,8,27,12,30,826.0,164.0,4.2,27.6,890.0,936.14,689.91
2018,8,27,12,45,826.5,161.0,4.25,27.8,881.0,909.18,671.9
2018,8,27,13,0,827.0,158.0,4.3,28.0,872.0,879.28,651.91
2018,8,27,13,15,822.0,157.0,4.4,27.95,854.5,843.95,629.01
2018,8,27,13,30,817.0,156.0,4.5,27.9,837.0,806.28,604.32
2018,8,27,13,45,810.0,154.0,4.55,27.9,812.5,763.97,575.89
2018,8,27,14,0,803.0,152.0,4.6,27.9,788.0,719.88,544.65
2018,8,27,14,15,793.5,149.0,4.65,27.65,756.5,671.62,510.11
2018,8,27,14,30,784.0,146.0,4.7,27.4,725.0,622.25,473.84
2018,8,27,14,45,771.5,142.5,4.75,27.15,688.0,569.85,434.31
2018,8,27,15,0,759.0,139.0,4.8,26.9,651.0,515.15,391.92
2018,8,27,15,15,742.0,134.5,4.8,26.9,608.0,458.9,346.65
2018,8,27,15,30,725.0,130.0,4.8,26.9,565.0,403.35,300.73
2018,8,27,15,45,703.5,124.5,4.8,26.0,518.5,346.36,253.65
2018,8,27,16,0,682.0,119.0,4.8,25.1,472.0,291.12,206.93
2018,8,27,16,15,655.0,111.5,4.75,24.4,422.5,234.96,159.31
2018,8,27,16,30,628.0,104.0,4.7,23.7,373.0,181.72,115.39
2018,8,27,16,45,590.0,96.0,4.65,23.0,322.5,130.13,77.19
2018,8,27,17,0,552.0,88.0,4.6,22.3,272.0,83.24,50.77
2018,8,27,17,15,499.0,78.5,4.5,21.4,223.0,56.6,43.69
2018,8,27,17,30,446.0,69.0,4.4,20.5,174.0,51.72,39.45
2018,8,27,17,45,372.0,57.0,4.3,19.65,129.5,43.0,31.63
2018,8,27,18,0,298.0,45.0,4.2,18.8,85.0,34.72,23.9
2018,8,27,18,15,196.0,30.5,4.1,18.2,52.0,23.98,12.09
2018,8,27,18,30,94.0,16.0,4.0,17.6,19.0,15.25,0.0
2018,8,27,18,45,47.0,8.0,3.9,17.0,9.5,0.0,0.0
2018,8,27,19,0,0.0,0.0,3.8,16.4,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,3.7,16.15,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,3.6,15.9,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,3.55,15.65,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,3.35,15.25,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,3.1,14.95,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,2.7,14.45,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,2.55,14.25,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,2.45,14.1,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,2.35,13.9,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,2.3,13.75,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,2.25,13.65,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,1.85,13.1,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,1.55,12.75,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,1.45,12.6,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,1.4,12.45,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,8,28,5,15,5.5,1.0,1.75,12.95,1.0,0.0,0.0
2018,8,28,5,30,11.0,2.0,2.1,13.5,2.0,0.0,0.0
2018,8,28,5,45,100.5,16.0,2.45,14.05,23.5,41.63,0.0
2018,8,28,6,0,190.0,30.0,2.8,14.6,45.0,110.3,64.04
2018,8,28,6,15,283.0,43.5,2.85,15.1,84.5,173.35,131.72
2018,8,28,6,30,376.0,57.0,2.9,15.6,124.0,244.7,194.77
2018,8,28,6,45,440.0,68.5,3.0,16.1,172.0,312.08,253.68
2018,8,28,7,0,504.0,80.0,3.1,16.6,220.0,384.31,314.94
2018,8,28,7,15,553.0,87.5,3.1,17.1,270.5,448.83,368.01
2018,8,28,7,30,602.0,95.0,3.1,17.6,321.0,516.73,421.83
2018,8,28,7,45,638.5,101.0,3.1,18.05,372.0,577.28,468.19
2018,8,28,8,0,675.0,107.0,3.1,18.5,423.0,639.21,514.1
2018,8,28,8,15,706.0,109.5,3.15,19.15,471.5,693.75,551.84
2018,8,28,8,30,737.0,112.0,3.2,19.8,520.0,748.36,588.57
2018,8,28,8,45,763.5,112.5,3.2,20.45,566.5,792.86,616.99
2018,8,28,9,0,790.0,113.0,3.2,21.1,613.0,840.19,646.93
2018,8,28,9,15,807.0,114.0,3.3,21.65,653.5,878.06,670.58
2018,8,28,9,30,824.0,115.0,3.4,22.2,694.0,913.7,692.55
2018,8,28,9,45,838.0,115.5,3.45,22.75,729.5,943.43,710.0
2018,8,28,10,0,852.0,116.0,3.5,23.3,765.0,961.93,719.83
2018,8,28,10,15,862.0,116.5,3.6,23.7,794.0,981.84,731.49
2018,8,28,10,30,872.0,117.0,3.7,24.1,823.0,998.5,741.01
2018,8,28,10,45,880.5,116.0,3.75,24.55,845.0,1008.64,745.83
2018,8,28,11,0,889.0,115.0,3.8,25.0,867.0,1015.28,748.48
2018,8,28,11,15,893.0,115.0,3.9,25.25,881.0,1014.93,747.58
2018,8,28,11,30,897.0,115.0,4.0,25.5,895.0,1010.93,744.45
2018,8,28,11,45,900.0,114.5,4.1,25.8,901.5,1001.8,737.91
2018,8,28,12,0,903.0,114.0,4.2,26.1,908.0,989.06,729.11
2018,8,28,12,15,902.0,114.5,4.25,26.25,906.0,970.02,716.36
2018,8,28,12,30,901.0,115.0,4.3,26.4,904.0,947.63,701.45
2018,8,28,12,45,898.0,115.5,4.35,26.5,894.5,920.19,683.33
2018,8,28,13,0,895.0,116.0,4.4,26.6,885.0,889.72,663.14
2018,8,28,13,15,893.0,114.0,4.45,26.65,868.5,854.74,639.94
2018,8,28,13,30,891.0,112.0,4.5,26.7,852.0,817.01,614.71
2018,8,28,13,45,887.5,109.5,4.55,26.7,828.0,775.06,586.54
2018,8,28,14,0,884.0,107.0,4.6,26.7,804.0,730.8,556.51
2018,8,28,14,15,877.5,105.0,4.6,26.5,773.5,682.91,521.94
2018,8,28,14,30,871.0,103.0,4.6,26.3,743.0,633.36,484.91
2018,8,28,14,45,862.5,99.5,4.65,26.15,706.0,579.85,443.99
2018,8,28,15,0,854.0,96.0,4.7,26.0,669.0,525.37,401.04
2018,8,28,15,15,839.0,94.0,4.7,26.0,626.0,466.2,352.9
2018,8,28,15,30,824.0,92.0,4.7,26.0,583.0,409.05,304.89
2018,8,28,15,45,808.0,87.5,4.7,25.2,536.5,349.82,254.92
2018,8,28,16,0,792.0,83.0,4.7,24.4,490.0,291.54,204.51
2018,8,28,16,15,769.5,79.0,4.65,23.8,441.0,233.46,154.11
2018,8,28,16,30,747.0,75.0,4.6,23.2,392.0,177.6,107.21
2018,8,28,16,45,713.5,70.0,4.55,22.6,340.5,122.27,66.23
2018,8,28,17,0,680.0,65.0,4.5,22.0,289.0,70.99,38.95
2018,8,28,17,15,629.5,59.0,4.35,21.2,237.5,41.0,30.16
2018,8,28,17,30,579.0,53.0,4.2,20.4,186.0,38.31,27.8
2018,8,28,17,45,498.5,45.5,4.1,19.6,139.0,34.16,23.97
2018,8,28,18,0,418.0,38.0,4.0,18.8,92.0,29.89,19.72
2018,8,28,18,15,276.0,26.5,3.85,18.2,55.5,21.52,9.45
2018,8,28,18,30,134.0,15.0,3.7,17.6,19.0,14.3,0.0
2018,8,28,18,45,67.0,7.5,3.55,17.05,9.5,0.0,0.0
2018,8,28,19,0,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,3.25,16.25,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,2.75,15.25,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,2.3,14.55,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,2.1,14.25,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,1.9,13.85,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,1.85,13.7,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,1.7,13.35,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,1.7,13.25,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,1.65,13.2,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,1.55,13.1,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,1.45,12.95,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,1.35,12.85,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.25,12.7,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,8,29,5,15,9.5,1.5,1.35,13.25,1.0,0.0,0.0
2018,8,29,5,30,19.0,3.0,1.5,13.9,2.0,0.0,0.0
2018,8,29,5,45,146.5,14.5,1.65,14.55,24.5,52.23,0.0
2018,8,29,6,0,274.0,26.0,1.8,15.2,47.0,131.77,72.58
2018,8,29,6,15,378.5,35.5,1.95,15.85,88.5,201.5,151.82
2018,8,29,6,30,483.0,45.0,2.1,16.5,130.0,279.59,220.71
2018,8,29,6,45,548.5,52.5,2.2,17.15,179.5,347.34,279.88
2018,8,29,7,0,614.0,60.0,2.3,17.8,229.0,421.21,341.91
2018,8,29,7,15,657.5,65.5,2.25,18.35,280.5,485.14,393.63
2018,8,29,7,30,701.0,71.0,2.2,18.9,332.0,549.36,443.42
2018,8,29,7,45,730.5,76.0,2.2,19.45,383.0,608.3,487.3
2018,8,29,8,0,760.0,81.0,2.2,20.0,434.0,667.79,528.47
2018,8,29,8,15,783.5,84.5,2.2,20.6,483.5,721.04,563.7
2018,8,29,8,30,807.0,88.0,2.2,21.2,533.0,773.59,597.56
2018,8,29,8,45,824.0,91.0,2.25,21.8,578.5,819.01,626.04
2018,8,29,9,0,841.0,94.0,2.3,22.4,624.0,862.63,652.86
2018,8,29,9,15,856.0,96.0,2.35,23.0,666.0,893.79,670.87
2018,8,29,9,30,871.0,98.0,2.4,23.6,708.0,929.68,691.99
2018,8,29,9,45,882.5,99.0,2.5,24.2,743.5,958.44,708.61
2018,8,29,10,0,894.0,100.0,2.6,24.8,779.0,984.19,723.25
2018,8,29,10,15,902.5,101.5,2.7,25.3,808.5,1004.34,734.53
2018,8,29,10,30,911.0,103.0,2.8,25.8,838.0,1021.03,743.67
2018,8,29,10,45,917.5,103.5,2.9,26.3,860.5,1031.06,748.6
2018,8,29,11,0,924.0,104.0,3.0,26.8,883.0,1037.39,751.31
2018,8,29,11,15,928.0,104.5,3.15,27.15,897.5,1037.47,751.02
2018,8,29,11,30,932.0,105.0,3.3,27.5,912.0,1033.78,748.42
2018,8,29,11,45,935.0,104.5,3.45,27.85,919.0,1024.25,742.16
2018,8,29,12,0,938.0,104.0,3.6,28.2,926.0,1010.99,733.57
2018,8,29,12,15,936.0,105.5,3.75,28.35,924.0,991.4,721.47
