Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,8,13,0,946.0,98.0,4.0,34.7,875.0,895.1,644.9
2018,9,8,13,15,942.0,97.5,4.1,34.6,856.5,857.4,621.45
2018,9,8,13,30,938.0,97.0,4.2,34.5,838.0,816.89,595.9
2018,9,8,13,45,931.0,96.5,4.3,34.45,811.5,771.6,566.69
2018,9,8,14,0,924.0,96.0,4.4,34.4,785.0,724.15,535.19
2018,9,8,14,15,915.5,93.5,4.5,34.1,751.5,671.89,498.43
2018,9,8,14,30,907.0,91.0,4.6,33.8,718.0,618.11,459.42
2018,9,8,14,45,895.5,89.0,4.7,33.55,678.5,561.94,417.36
2018,9,8,15,0,884.0,87.0,4.8,33.3,639.0,505.05,373.32
2018,9,8,15,15,868.0,85.0,4.8,33.3,594.5,445.8,325.52
2018,9,8,15,30,852.0,83.0,4.8,33.3,550.0,384.06,274.56
2018,9,8,15,45,833.0,79.0,4.95,32.25,501.5,322.56,223.8
2018,9,8,16,0,814.0,75.0,5.1,31.2,453.0,262.38,173.07
2018,9,8,16,15,788.0,71.0,5.1,30.25,402.0,202.51,123.29
2018,9,8,16,30,762.0,67.0,5.1,29.3,351.0,145.33,79.04
2018,9,8,16,45,721.5,62.0,5.1,28.4,298.0,89.39,44.42
2018,9,8,17,0,681.0,57.0,5.1,27.5,245.0,43.54,31.46
2018,9,8,17,15,616.0,51.0,5.05,26.25,193.5,36.87,25.82
2018,9,8,17,30,551.0,45.0,5.0,25.0,142.0,33.97,23.18
2018,9,8,17,45,438.5,36.0,4.9,23.75,97.0,28.23,17.79
2018,9,8,18,0,326.0,27.0,4.8,22.5,52.0,22.29,8.79
2018,9,8,18,15,174.5,15.0,4.7,21.65,27.0,14.3,0.0
2018,9,8,18,30,23.0,3.0,4.6,20.8,2.0,0.0,0.0
2018,9,8,18,45,11.5,1.5,4.55,19.9,1.0,0.0,0.0
2018,9,8,19,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,4.4,18.55,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,4.3,18.1,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,4.25,17.65,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,4.2,17.2,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,4.15,16.9,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,4.1,16.6,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,4.0,16.3,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,3.8,15.8,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,3.1,14.65,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,2.65,13.95,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,2.45,13.65,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,2.35,13.35,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,2.25,13.1,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,2.15,12.85,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,2.05,12.7,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,1.95,12.65,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,1.8,12.55,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,1.65,12.4,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,1.5,12.15,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,1.55,12.45,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,9,9,5,45,97.0,10.0,1.85,13.3,14.5,9.53,0.0
2018,9,9,6,0,194.0,20.0,2.0,13.7,29.0,92.5,0.0
2018,9,9,6,15,335.5,31.0,2.1,14.35,70.0,180.38,127.67
2018,9,9,6,30,477.0,42.0,2.2,15.0,111.0,272.85,213.71
2018,9,9,6,45,553.5,49.0,2.3,15.7,161.0,344.75,277.63
2018,9,9,7,0,630.0,56.0,2.4,16.4,211.0,423.77,345.02
2018,9,9,7,15,680.0,61.0,2.35,17.15,264.0,488.3,398.09
2018,9,9,7,30,730.0,66.0,2.3,17.9,317.0,559.54,453.75
2018,9,9,7,45,765.0,70.0,2.2,18.6,370.0,622.05,500.05
2018,9,9,8,0,800.0,74.0,2.1,19.3,423.0,685.43,543.18
2018,9,9,8,15,824.0,77.5,2.05,20.25,473.5,740.19,578.23
2018,9,9,8,30,848.0,81.0,2.0,21.2,524.0,794.13,611.55
2018,9,9,8,45,865.5,83.5,1.95,22.1,570.5,833.39,633.84
2018,9,9,9,0,883.0,86.0,1.9,23.0,617.0,877.23,658.77
2018,9,9,9,15,895.0,89.0,1.95,23.95,658.5,914.52,679.61
2018,9,9,9,30,907.0,92.0,2.0,24.9,700.0,949.02,698.38
2018,9,9,9,45,915.0,94.5,2.0,25.85,734.5,976.18,711.6
2018,9,9,10,0,923.0,97.0,2.0,26.8,769.0,999.98,722.61
2018,9,9,10,15,930.0,98.5,2.05,27.7,798.0,1018.18,730.78
2018,9,9,10,30,937.0,100.0,2.1,28.6,827.0,1032.73,736.74
2018,9,9,10,45,942.0,101.0,2.1,29.55,848.0,1041.0,738.13
2018,9,9,11,0,947.0,102.0,2.1,30.5,869.0,1045.43,737.3
2018,9,9,11,15,950.0,102.5,2.15,31.2,882.5,1043.46,734.03
2018,9,9,11,30,953.0,103.0,2.2,31.9,896.0,1037.6,728.56
2018,9,9,11,45,953.5,103.5,2.25,32.65,901.0,1025.46,719.24
2018,9,9,12,0,954.0,104.0,2.3,33.4,906.0,1009.52,707.75
2018,9,9,12,15,950.0,106.0,2.5,33.65,902.0,987.3,695.37
2018,9,9,12,30,946.0,108.0,2.7,33.9,898.0,961.62,680.63
2018,9,9,12,45,938.5,110.0,2.85,34.15,885.5,929.58,661.25
2018,9,9,13,0,931.0,112.0,3.0,34.4,873.0,894.6,639.79
2018,9,9,13,15,925.5,111.5,3.2,34.4,853.5,855.98,616.64
2018,9,9,13,30,920.0,111.0,3.4,34.4,834.0,814.72,591.32
2018,9,9,13,45,912.0,110.0,3.6,34.4,807.0,768.73,562.36
2018,9,9,14,0,904.0,109.0,3.8,34.4,780.0,720.74,530.47
2018,9,9,14,15,893.5,107.5,3.9,34.15,746.0,668.91,494.17
2018,9,9,14,30,883.0,106.0,4.0,33.9,712.0,615.79,455.81
2018,9,9,14,45,869.0,104.0,4.1,33.6,672.0,558.49,413.28
2018,9,9,15,0,855.0,102.0,4.2,33.3,632.0,501.02,369.15
2018,9,9,15,15,837.5,98.5,4.2,33.3,586.5,440.63,320.89
2018,9,9,15,30,820.0,95.0,4.2,33.3,541.0,380.88,271.78
2018,9,9,15,45,794.5,92.0,4.35,32.2,491.5,320.1,222.11
2018,9,9,16,0,769.0,89.0,4.5,31.1,442.0,261.48,173.31
2018,9,9,16,15,735.0,84.0,4.6,30.2,389.5,198.43,121.95
2018,9,9,16,30,701.0,79.0,4.7,29.3,337.0,142.29,79.29
2018,9,9,16,45,653.5,73.0,4.75,28.4,284.0,88.57,46.64
2018,9,9,17,0,606.0,67.0,4.8,27.5,231.0,47.9,35.16
2018,9,9,17,15,536.0,58.0,4.75,26.25,180.0,42.94,30.96
2018,9,9,17,30,466.0,49.0,4.7,25.0,129.0,37.73,26.3
2018,9,9,17,45,356.0,38.0,4.7,23.75,86.5,30.34,19.4
2018,9,9,18,0,246.0,27.0,4.7,22.5,44.0,22.56,7.26
2018,9,9,18,15,130.5,15.0,4.65,21.65,23.0,14.3,0.0
2018,9,9,18,30,15.0,3.0,4.6,20.8,2.0,0.0,0.0
2018,9,9,18,45,7.5,1.5,4.5,20.0,1.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,4.4,19.2,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,4.35,18.8,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,4.3,18.4,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,4.2,17.95,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,4.1,17.2,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,4.1,16.9,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,4.05,16.55,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,4.0,16.2,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,3.9,15.8,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,3.85,15.55,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,3.7,15.15,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,3.55,14.85,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,3.4,14.55,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,3.05,14.05,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,2.95,13.8,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,2.65,13.4,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,2.5,13.15,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,1.75,12.25,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,1.75,12.3,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,9,10,5,45,83.0,9.0,2.05,13.15,12.5,8.58,0.0
2018,9,10,6,0,166.0,18.0,2.2,13.6,25.0,69.24,0.0
2018,9,10,6,15,296.5,30.0,2.25,14.25,64.0,164.89,115.05
2018,9,10,6,30,427.0,42.0,2.3,14.9,103.0,251.32,196.8
2018,9,10,6,45,504.5,51.0,2.3,15.55,152.0,323.26,260.61
2018,9,10,7,0,582.0,60.0,2.3,16.2,201.0,402.64,328.21
2018,9,10,7,15,634.5,66.0,2.15,16.95,253.5,470.56,383.69
2018,9,10,7,30,687.0,72.0,2.0,17.7,306.0,542.13,439.22
2018,9,10,7,45,722.0,77.5,1.85,18.4,358.5,604.27,484.91
2018,9,10,8,0,757.0,83.0,1.7,19.1,411.0,664.35,525.82
2018,9,10,8,15,782.0,87.5,1.6,20.0,461.0,719.37,560.72
2018,9,10,8,30,807.0,92.0,1.5,20.9,511.0,773.71,593.78
2018,9,10,8,45,825.5,95.0,1.4,21.8,557.0,819.8,619.94
2018,9,10,9,0,844.0,98.0,1.3,22.7,603.0,864.08,644.02
2018,9,10,9,15,861.0,99.5,1.35,23.65,645.0,903.14,665.88
2018,9,10,9,30,878.0,101.0,1.4,24.6,687.0,931.91,680.8
2018,9,10,9,45,891.5,102.0,1.4,25.5,723.0,961.77,695.78
2018,9,10,10,0,905.0,103.0,1.4,26.4,759.0,988.59,708.64
2018,9,10,10,15,913.0,104.0,1.5,27.2,787.5,1006.82,717.9
2018,9,10,10,30,921.0,105.0,1.6,28.0,816.0,1021.51,725.06
2018,9,10,10,45,926.0,106.5,1.65,28.85,837.5,1030.13,727.69
2018,9,10,11,0,931.0,108.0,1.7,29.7,859.0,1034.95,728.15
2018,9,10,11,15,934.0,108.5,1.8,30.35,872.0,1032.9,725.81
2018,9,10,11,30,937.0,109.0,1.9,31.0,885.0,1027.0,721.25
2018,9,10,11,45,938.5,109.0,2.0,31.7,890.5,1015.32,713.09
2018,9,10,12,0,940.0,109.0,2.1,32.4,896.0,999.88,702.71
2018,9,10,12,15,936.0,111.5,2.15,32.85,892.5,978.31,688.74
2018,9,10,12,30,932.0,114.0,2.2,33.3,889.0,953.32,672.73
2018,9,10,12,45,924.5,116.5,2.3,33.8,877.0,922.02,653.09
2018,9,10,13,0,917.0,119.0,2.4,34.3,865.0,887.81,631.51
2018,9,10,13,15,911.0,117.5,2.5,34.45,844.5,848.14,607.11
2018,9,10,13,30,905.0,116.0,2.6,34.6,824.0,805.93,580.78
2018,9,10,13,45,896.5,115.0,2.75,34.75,796.5,760.08,551.94
2018,9,10,14,0,888.0,114.0,2.9,34.9,769.0,712.31,519.95
2018,9,10,14,15,877.5,112.5,3.05,34.75,735.5,661.13,484.64
2018,9,10,14,30,867.0,111.0,3.2,34.6,702.0,608.65,447.2
2018,9,10,14,45,853.0,108.5,3.35,34.5,662.0,551.8,405.28
2018,9,10,15,0,839.0,106.0,3.5,34.4,622.0,494.64,361.65
2018,9,10,15,15,820.5,102.5,3.5,34.4,576.5,434.68,314.18
2018,9,10,15,30,802.0,99.0,3.5,34.4,531.0,375.51,265.98
2018,9,10,15,45,776.0,95.0,3.8,33.5,481.5,314.74,216.75
2018,9,10,16,0,750.0,91.0,4.1,32.6,432.0,252.94,165.97
2018,9,10,16,15,714.5,85.5,4.2,31.6,379.5,193.58,118.1
2018,9,10,16,30,679.0,80.0,4.3,30.6,327.0,138.18,76.67
2018,9,10,16,45,629.5,73.5,4.45,29.6,274.5,85.42,45.42
2018,9,10,17,0,580.0,67.0,4.6,28.6,222.0,48.14,35.18
2018,9,10,17,15,507.0,58.5,4.75,27.1,172.0,43.63,31.39
2018,9,10,17,30,434.0,50.0,4.9,25.6,122.0,38.95,27.19
2018,9,10,17,45,318.5,38.0,5.05,24.05,80.5,30.63,19.44
2018,9,10,18,0,203.0,26.0,5.2,22.5,39.0,20.65,3.88
2018,9,10,18,15,104.0,13.5,5.2,21.55,20.0,12.87,0.0
2018,9,10,18,30,5.0,1.0,5.2,20.6,1.0,0.0,0.0
2018,9,10,18,45,2.5,0.5,5.15,19.65,0.5,0.0,0.0
2018,9,10,19,0,0.0,0.0,5.1,18.7,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,4.95,18.3,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,4.8,17.9,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,4.65,17.5,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,4.5,17.1,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,4.4,16.95,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,4.3,16.8,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,4.2,16.6,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,4.1,16.4,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,4.05,16.2,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,3.9,15.8,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,3.7,15.45,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,3.55,15.15,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,3.4,14.85,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,3.2,14.55,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,3.0,14.25,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,2.85,13.95,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,2.75,13.7,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,2.65,13.45,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,2.55,12.85,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,9,11,5,45,87.5,9.0,2.75,13.1,12.5,0.0,0.0
2018,9,11,6,0,175.0,18.0,2.9,13.4,25.0,71.99,0.0
2018,9,11,6,15,311.5,29.0,2.9,13.95,64.0,169.45,116.49
2018,9,11,6,30,448.0,40.0,2.9,14.5,103.0,258.04,202.27
2018,9,11,6,45,525.0,48.0,2.95,15.1,152.0,329.54,266.51
2018,9,11,7,0,602.0,56.0,3.0,15.7,201.0,408.39,334.52
2018,9,11,7,15,649.5,62.5,2.9,16.6,253.0,474.85,389.46
2018,9,11,7,30,697.0,69.0,2.8,17.5,305.0,544.48,444.24
2018,9,11,7,45,728.0,75.5,2.7,18.4,357.0,602.44,487.57
2018,9,11,8,0,759.0,82.0,2.6,19.3,409.0,664.2,530.51
2018,9,11,8,15,780.5,87.0,2.55,20.15,457.5,717.13,565.33
2018,9,11,8,30,802.0,92.0,2.5,21.0,506.0,769.12,598.41
2018,9,11,8,45,815.5,97.5,2.5,21.85,551.0,813.72,625.7
2018,9,11,9,0,829.0,103.0,2.5,22.7,596.0,856.21,650.97
2018,9,11,9,15,840.5,106.5,2.55,23.45,636.0,892.22,672.0
2018,9,11,9,30,852.0,110.0,2.6,24.2,676.0,925.54,691.02
2018,9,11,9,45,859.5,114.5,2.7,25.0,710.5,953.34,706.49
2018,9,11,10,0,867.0,119.0,2.8,25.8,745.0,977.89,719.78
2018,9,11,10,15,873.5,121.5,2.9,26.4,773.0,995.78,729.29
2018,9,11,10,30,880.0,124.0,3.0,27.0,801.0,1001.39,730.92
2018,9,11,10,45,883.5,126.5,3.1,27.65,821.5,1009.19,734.05
2018,9,11,11,0,887.0,129.0,3.2,28.3,842.0,1013.33,734.9
2018,9,11,11,15,890.5,129.5,3.3,28.75,855.0,1011.65,732.71
2018,9,11,11,30,894.0,130.0,3.4,29.2,868.0,1006.29,728.32
2018,9,11,11,45,895.0,130.5,3.55,29.7,873.0,994.88,720.34
2018,9,11,12,0,896.0,131.0,3.7,30.2,878.0,979.89,710.14
2018,9,11,12,15,908.5,123.0,3.8,30.5,878.0,963.18,699.14
2018,9,11,12,30,921.0,115.0,3.9,30.8,878.0,942.57,685.63
2018,9,11,12,45,935.5,105.5,4.05,31.1,871.5,918.2,669.96
2018,9,11,13,0,950.0,96.0,4.2,31.4,865.0,889.75,651.52
2018,9,11,13,15,946.5,95.0,4.3,31.35,846.0,851.56,627.12
2018,9,11,13,30,943.0,94.0,4.4,31.3,827.0,810.53,600.6
2018,9,11,13,45,937.0,92.5,4.55,31.2,800.5,764.56,570.66
2018,9,11,14,0,931.0,91.0,4.7,31.1,774.0,716.37,538.18
2018,9,11,14,15,923.5,88.5,4.85,30.7,740.5,664.25,501.22
2018,9,11,14,30,916.0,86.0,5.0,30.3,707.0,610.51,461.73
2018,9,11,14,45,905.0,84.0,5.2,29.9,667.5,554.05,418.84
2018,9,11,15,0,894.0,82.0,5.4,29.5,628.0,496.81,373.67
2018,9,11,15,15,878.0,79.0,5.4,29.5,582.5,436.07,323.42
2018,9,11,15,30,862.0,76.0,5.4,29.5,537.0,375.67,272.09
2018,9,11,15,45,841.5,73.0,5.6,28.05,488.0,311.31,218.21
2018,9,11,16,0,821.0,70.0,5.8,26.6,439.0,251.25,166.71
2018,9,11,16,15,792.5,65.5,5.75,25.6,387.0,190.25,115.35
2018,9,11,16,30,764.0,61.0,5.7,24.6,335.0,132.27,70.64
2018,9,11,16,45,721.0,56.5,5.7,23.65,282.0,76.87,38.01
2018,9,11,17,0,678.0,52.0,5.7,22.7,229.0,39.8,28.89
2018,9,11,17,15,608.5,46.0,5.5,21.7,178.0,36.47,25.94
2018,9,11,17,30,539.0,40.0,5.3,20.7,127.0,30.27,20.31
2018,9,11,17,45,408.5,31.5,5.15,19.65,83.5,24.79,14.83
2018,9,11,18,0,278.0,23.0,5.0,18.6,40.0,19.14,0.19
2018,9,11,18,15,139.0,11.5,4.95,18.05,20.0,10.96,0.0
2018,9,11,18,30,0.0,0.0,4.9,17.5,0.0,0.0,0.0
2018,9,11,18,45,0.0,0.0,4.85,16.9,0.0,0.0,0.0
2018,9,11,19,0,0.0,0.0,4.8,16.3,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,4.8,16.1,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,4.8,15.9,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,4.8,15.65,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,4.8,15.4,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,4.75,15.25,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,4.7,15.1,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,4.65,14.95,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,4.6,14.8,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,4.5,14.65,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,4.35,14.4,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,4.25,14.2,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,4.1,13.85,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,4.05,13.7,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,4.0,13.55,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,3.95,13.45,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,3.85,13.3,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,3.8,13.15,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,3.65,12.95,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,3.45,12.9,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,3.2,12.75,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,3.15,12.85,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,9,12,5,45,21.5,6.5,3.3,13.15,7.5,0.0,0.0
2018,9,12,6,0,43.0,13.0,3.4,13.3,15.0,25.85,0.0
2018,9,12,6,15,71.0,29.5,3.5,13.9,37.5,72.01,46.46
2018,9,12,6,30,99.0,46.0,3.6,14.5,60.0,106.17,81.56
2018,9,12,6,45,121.5,64.5,3.7,15.1,88.5,143.34,114.85
2018,9,12,7,0,144.0,83.0,3.8,15.7,117.0,182.52,149.16
2018,9,12,7,15,182.5,97.5,3.8,16.35,151.5,227.93,188.01
2018,9,12,7,30,221.0,112.0,3.8,17.0,186.0,276.91,228.89
2018,9,12,7,45,278.5,133.0,3.75,17.7,242.0,349.96,288.21
2018,9,12,8,0,336.0,154.0,3.7,18.4,298.0,427.21,349.06
2018,9,12,8,15,460.5,148.0,3.65,19.2,370.5,540.77,437.37
2018,9,12,8,30,585.0,142.0,3.6,20.0,443.0,655.97,523.52
2018,9,12,8,45,641.5,140.5,3.55,20.75,497.5,721.53,568.63
2018,9,12,9,0,698.0,139.0,3.5,21.5,552.0,788.01,612.81
2018,9,12,9,15,646.5,167.0,3.5,22.2,570.0,791.72,611.79
2018,9,12,9,30,595.0,195.0,3.5,22.9,588.0,789.26,606.55
2018,9,12,9,45,741.0,151.0,3.5,23.6,666.5,887.87,672.86
2018,9,12,10,0,887.0,107.0,3.5,24.3,745.0,973.81,727.38
2018,9,12,10,15,791.5,151.5,3.6,24.7,737.0,948.92,708.35
2018,9,12,10,30,696.0,196.0,3.7,25.1,729.0,915.46,684.49
2018,9,12,10,45,525.5,271.0,3.85,25.5,679.5,825.7,619.17
2018,9,12,11,0,355.0,346.0,4.0,25.9,630.0,724.74,543.59
2018,9,12,11,15,441.5,319.0,4.1,26.05,678.0,786.72,589.29
2018,9,12,11,30,528.0,292.0,4.2,26.2,726.0,834.3,623.82
2018,9,12,11,45,663.0,233.0,4.35,26.35,781.0,894.13,668.26
2018,9,12,12,0,798.0,174.0,4.5,26.5,836.0,939.11,698.74
2018,9,12,12,15,681.5,205.0,4.55,26.55,769.0,850.72,638.2
2018,9,12,12,30,565.0,236.0,4.6,26.6,702.0,758.75,572.91
2018,9,12,12,45,561.5,239.0,4.7,26.6,696.5,738.94,559.65
2018,9,12,13,0,558.0,242.0,4.8,26.6,691.0,717.16,544.45
2018,9,12,13,15,618.5,224.0,4.9,26.45,711.0,723.94,551.12
2018,9,12,13,30,679.0,206.0,5.0,26.3,731.0,724.39,552.87
2018,9,12,13,45,602.0,226.0,5.05,26.2,680.0,656.72,502.68
2018,9,12,14,0,525.0,246.0,5.1,26.1,629.0,591.84,454.11
2018,9,12,14,15,495.5,242.0,5.15,25.65,590.5,540.92,416.58
2018,9,12,14,30,466.0,238.0,5.2,25.2,552.0,491.64,379.44
2018,9,12,14,45,373.5,246.5,5.25,24.75,488.5,421.76,325.68
2018,9,12,15,0,281.0,255.0,5.3,24.3,425.0,362.54,279.74
2018,9,12,15,15,220.5,237.0,5.3,24.3,364.5,303.13,233.19
2018,9,12,15,30,160.0,219.0,5.3,24.3,304.0,250.53,192.04
2018,9,12,15,45,189.0,196.0,5.3,22.9,287.0,226.77,172.71
2018,9,12,16,0,218.0,173.0,5.3,21.5,270.0,197.27,147.82
2018,9,12,16,15,232.5,149.5,5.25,20.8,241.5,163.59,119.37
2018,9,12,16,30,247.0,126.0,5.2,20.1,213.0,128.5,90.79
2018,9,12,16,45,280.5,105.5,5.2,19.45,189.0,95.14,66.58
2018,9,12,17,0,314.0,85.0,5.2,18.8,165.0,62.05,48.85
2018,9,12,17,15,261.0,69.0,5.05,18.25,125.0,51.49,39.41
2018,9,12,17,30,208.0,53.0,4.9,17.7,85.0,40.4,29.28
2018,9,12,17,45,145.0,36.5,4.75,17.1,55.0,29.84,18.97
2018,9,12,18,0,82.0,20.0,4.6,16.5,25.0,16.69,0.0
2018,9,12,18,15,41.0,10.0,4.5,16.25,12.5,9.53,0.0
2018,9,12,18,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2018,9,12,18,45,0.0,0.0,4.3,15.75,0.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,3.95,15.2,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,3.8,14.85,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,3.7,14.65,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,3.55,14.4,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,3.4,13.85,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,3.4,13.75,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,3.25,13.65,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,3.0,13.55,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,2.85,13.4,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,2.75,13.2,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,2.75,13.1,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,2.9,13.05,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,3.0,12.95,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,3.0,12.85,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,3.1,13.05,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,9,13,5,45,18.5,7.0,3.35,13.5,7.5,0.0,0.0
2018,9,13,6,0,37.0,14.0,3.5,13.7,15.0,24.91,0.0
2018,9,13,6,15,94.0,30.5,3.65,14.25,41.0,82.13,52.11
2018,9,13,6,30,151.0,47.0,3.8,14.8,67.0,130.25,100.65
2018,9,13,6,45,280.0,58.5,3.95,15.35,116.5,221.22,179.02
2018,9,13,7,0,409.0,70.0,4.1,15.9,166.0,317.81,261.76
2018,9,13,7,15,555.5,66.5,4.05,16.5,231.0,424.2,350.9
2018,9,13,7,30,702.0,63.0,4.0,17.1,296.0,536.75,442.27
2018,9,13,7,45,737.0,67.0,3.95,17.7,347.5,597.7,489.46
2018,9,13,8,0,772.0,71.0,3.9,18.3,399.0,659.58,534.1
2018,9,13,8,15,790.0,76.0,3.85,18.95,446.5,710.19,568.72
2018,9,13,8,30,808.0,81.0,3.8,19.6,494.0,759.59,601.57
2018,9,13,8,45,833.5,82.0,3.75,20.25,541.5,808.87,633.52
2018,9,13,9,0,859.0,83.0,3.7,20.9,589.0,849.73,658.77
2018,9,13,9,15,870.5,86.0,3.65,21.5,629.0,885.64,680.26
2018,9,13,9,30,882.0,89.0,3.6,22.1,669.0,918.82,699.57
2018,9,13,9,45,889.5,92.0,3.55,22.7,703.0,945.3,714.09
2018,9,13,10,0,897.0,95.0,3.5,23.3,737.0,968.48,726.3
2018,9,13,10,15,904.5,96.0,3.55,23.7,765.0,985.94,735.91
2018,9,13,10,30,912.0,97.0,3.6,24.1,793.0,999.87,743.28
2018,9,13,10,45,917.0,98.0,3.6,24.5,813.5,1007.7,746.38
2018,9,13,11,0,922.0,99.0,3.6,24.9,834.0,1011.79,747.17
2018,9,13,11,15,925.0,100.0,3.7,25.1,847.0,1010.13,745.62
2018,9,13,11,30,928.0,101.0,3.8,25.3,860.0,1004.65,741.72
2018,9,13,11,45,929.0,101.5,3.9,25.5,865.0,992.94,733.81
2018,9,13,12,0,930.0,102.0,4.0,25.7,870.0,977.52,723.57
2018,9,13,12,15,932.5,100.0,4.15,25.75,867.5,957.17,710.81
2018,9,13,12,30,935.0,98.0,4.3,25.8,865.0,933.22,695.62
2018,9,13,12,45,936.5,95.5,4.4,25.8,855.0,904.36,676.94
2018,9,13,13,0,938.0,93.0,4.5,25.8,845.0,872.13,655.87
2018,9,13,13,15,933.5,92.0,4.6,25.7,825.5,833.43,630.64
2018,9,13,13,30,929.0,91.0,4.7,25.6,806.0,792.02,603.29
2018,9,13,13,45,870.0,111.5,4.8,25.5,763.0,730.66,561.3
2018,9,13,14,0,811.0,132.0,4.9,25.4,720.0,672.8,518.46
2018,9,13,14,15,699.0,164.5,4.95,25.2,654.5,593.85,458.54
2018,9,13,14,30,587.0,197.0,5.0,25.0,589.0,522.67,403.56
2018,9,13,14,45,525.0,202.5,5.05,24.75,538.0,459.92,354.91
2018,9,13,15,0,463.0,208.0,5.1,24.5,487.0,404.09,310.79
2018,9,13,15,15,516.0,175.5,5.1,24.5,464.5,366.81,279.37
2018,9,13,15,30,569.0,143.0,5.1,24.5,442.0,324.34,242.15
2018,9,13,15,45,630.5,116.0,5.0,23.7,417.5,281.09,202.94
2018,9,13,16,0,692.0,89.0,4.9,22.9,393.0,230.41,156.28
2018,9,13,16,15,655.5,85.0,4.8,22.35,344.5,175.98,110.69
2018,9,13,16,30,619.0,81.0,4.7,21.8,296.0,125.67,72.57
2018,9,13,16,45,596.5,68.5,4.6,21.25,248.0,73.12,40.63
2018,9,13,17,0,574.0,56.0,4.5,20.7,200.0,39.78,29.1
2018,9,13,17,15,496.5,49.5,4.1,19.95,153.0,36.58,26.19
2018,9,13,17,30,419.0,43.0,3.7,19.2,106.0,33.34,22.98
2018,9,13,17,45,283.5,31.5,3.35,18.45,66.5,25.22,14.78
2018,9,13,18,0,148.0,20.0,3.0,17.7,27.0,15.9,0.0
2018,9,13,18,15,74.0,10.0,2.95,17.2,13.5,9.53,0.0
2018,9,13,18,30,0.0,0.0,2.9,16.7,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,2.8,16.25,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,2.85,14.9,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,2.9,14.45,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,2.85,13.75,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,2.75,13.45,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,2.6,13.15,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,2.45,12.85,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,2.35,12.55,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,2.05,12.05,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,1.95,11.8,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,1.85,11.35,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,1.8,11.15,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,1.65,10.65,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,1.6,10.35,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,9,14,5,45,5.5,5.5,1.85,11.55,5.5,0.0,0.0
2018,9,14,6,0,11.0,11.0,1.9,12.0,11.0,13.92,0.0
2018,9,14,6,15,73.5,28.5,2.15,12.75,37.5,71.15,43.33
2018,9,14,6,30,136.0,46.0,2.4,13.5,64.0,122.82,94.86
2018,9,14,6,45,216.0,60.5,2.65,14.2,104.0,183.89,148.61
2018,9,14,7,0,296.0,75.0,2.9,14.9,144.0,263.82,217.27
2018,9,14,7,15,288.5,95.5,2.8,15.5,176.5,287.76,238.22
2018,9,14,7,30,281.0,116.0,2.7,16.1,209.0,320.22,264.73
2018,9,14,7,45,301.0,136.0,2.6,16.7,250.0,369.13,303.59
2018,9,14,8,0,321.0,156.0,2.5,17.3,291.0,418.85,341.74
2018,9,14,8,15,368.0,165.5,2.45,17.95,338.5,490.06,395.77
2018,9,14,8,30,415.0,175.0,2.4,18.6,386.0,551.69,441.01
2018,9,14,8,45,615.0,136.5,2.3,19.3,481.0,693.9,546.78
2018,9,14,9,0,815.0,98.0,2.2,20.0,576.0,835.95,642.81
2018,9,14,9,15,858.5,91.5,2.15,20.75,626.0,880.52,668.17
2018,9,14,9,30,902.0,85.0,2.1,21.5,676.0,931.37,698.05
2018,9,14,9,45,897.0,93.0,2.05,22.3,706.5,952.36,707.32
2018,9,14,10,0,892.0,101.0,2.0,23.1,737.0,969.43,714.26
2018,9,14,10,15,888.5,107.0,2.0,23.75,761.0,981.77,719.17
2018,9,14,10,30,885.0,113.0,2.0,24.4,785.0,990.29,721.75
2018,9,14,10,45,858.5,129.5,2.0,25.1,795.5,992.93,720.56
2018,9,14,11,0,832.0,146.0,2.0,25.8,806.0,982.95,711.52
2018,9,14,11,15,867.5,131.5,2.1,26.2,829.0,986.96,713.72
2018,9,14,11,30,903.0,117.0,2.2,26.6,852.0,996.21,719.22
2018,9,14,11,45,922.5,108.0,2.25,27.0,862.5,991.9,715.55
2018,9,14,12,0,942.0,99.0,2.3,27.4,873.0,983.46,709.51
2018,9,14,12,15,937.0,100.5,2.4,27.6,868.0,959.7,694.79
2018,9,14,12,30,932.0,102.0,2.5,27.8,863.0,932.58,677.98
2018,9,14,12,45,929.5,101.5,2.65,28.0,851.5,902.33,659.42
2018,9,14,13,0,927.0,101.0,2.8,28.2,840.0,868.93,638.56
2018,9,14,13,15,868.0,122.5,2.95,28.25,801.5,810.1,600.63
2018,9,14,13,30,809.0,144.0,3.1,28.3,763.0,755.56,565.05
2018,9,14,13,45,793.5,144.5,3.2,28.3,734.0,708.93,532.81
2018,9,14,14,0,778.0,145.0,3.3,28.3,705.0,661.28,498.75
2018,9,14,14,15,729.0,153.0,3.45,28.1,658.5,599.2,453.68
2018,9,14,14,30,680.0,161.0,3.6,27.9,612.0,539.65,409.37
2018,9,14,14,45,634.5,163.0,3.7,27.7,564.5,479.5,363.54
2018,9,14,15,0,589.0,165.0,3.8,27.5,517.0,422.83,319.28
2018,9,14,15,15,451.0,184.5,3.8,27.5,442.0,347.13,260.39
2018,9,14,15,30,313.0,204.0,3.8,27.5,367.0,287.64,214.6
2018,9,14,15,45,324.0,181.5,4.0,26.65,336.0,249.51,183.59
2018,9,14,16,0,335.0,159.0,4.2,25.8,305.0,210.15,150.86
2018,9,14,16,15,301.0,142.0,4.2,25.15,261.0,166.77,116.79
2018,9,14,16,30,267.0,125.0,4.2,24.5,217.0,127.61,87.83
2018,9,14,16,45,272.0,104.0,4.25,23.8,184.0,91.27,63.36
2018,9,14,17,0,277.0,83.0,4.3,23.1,151.0,60.86,46.91
2018,9,14,17,15,238.0,66.0,4.2,22.25,114.5,49.46,36.92
2018,9,14,17,30,199.0,49.0,4.1,21.4,78.0,37.49,26.18
2018,9,14,17,45,138.5,32.5,4.0,20.6,49.0,25.34,14.31
2018,9,14,18,0,78.0,16.0,3.9,19.8,20.0,12.63,0.0
2018,9,14,18,15,39.0,8.0,3.85,19.25,10.0,7.63,0.0
2018,9,14,18,30,0.0,0.0,3.8,18.7,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,3.7,18.2,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,3.6,17.7,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,3.5,17.35,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,3.3,16.7,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,3.2,16.4,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,3.15,16.2,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,3.05,15.75,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,3.25,14.9,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,3.35,14.55,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,3.45,14.25,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,3.55,13.9,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,3.6,13.15,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,3.55,12.55,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,3.4,12.45,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,3.4,12.35,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,3.35,12.3,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,3.35,12.3,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,3.45,12.25,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,3.65,12.45,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,9,15,5,45,52.0,6.5,3.9,12.9,8.0,0.0,0.0
2018,9,15,6,0,104.0,13.0,4.0,13.1,16.0,44.8,0.0
2018,9,15,6,15,281.5,24.5,4.2,13.65,55.5,150.85,92.06
2018,9,15,6,30,459.0,36.0,4.4,14.2,95.0,257.81,201.13
2018,9,15,6,45,541.5,42.5,4.6,14.75,143.5,330.21,267.8
2018,9,15,7,0,624.0,49.0,4.8,15.3,192.0,407.35,336.2
2018,9,15,7,15,676.0,54.0,4.8,15.85,244.5,475.78,394.96
2018,9,15,7,30,728.0,59.0,4.8,16.4,297.0,547.58,454.01
2018,9,15,7,45,763.0,63.5,4.8,17.0,349.5,610.14,503.27
2018,9,15,8,0,798.0,68.0,4.8,17.6,402.0,673.59,549.67
2018,9,15,8,15,822.5,71.0,4.75,18.2,452.0,727.61,587.31
2018,9,15,8,30,847.0,74.0,4.7,18.8,502.0,774.37,618.56
2018,9,15,8,45,865.0,76.0,4.7,19.35,547.5,819.47,648.32
2018,9,15,9,0,883.0,78.0,4.7,19.9,593.0,862.7,676.19
2018,9,15,9,15,894.0,81.0,4.65,20.45,633.5,898.69,698.11
2018,9,15,9,30,905.0,84.0,4.6,21.0,674.0,931.84,717.74
2018,9,15,9,45,911.5,88.0,4.6,21.5,708.5,958.88,733.47
2018,9,15,10,0,918.0,92.0,4.6,22.0,743.0,982.48,746.78
2018,9,15,10,15,926.5,92.5,4.65,22.4,771.5,1000.4,756.95
2018,9,15,10,30,935.0,93.0,4.7,22.8,800.0,1014.72,764.78
2018,9,15,10,45,942.0,93.0,4.75,23.15,821.5,1023.29,769.0
2018,9,15,11,0,949.0,93.0,4.8,23.5,843.0,1028.02,770.8
2018,9,15,11,15,953.0,93.5,4.85,23.7,856.5,1026.51,769.01
2018,9,15,11,30,957.0,94.0,4.9,23.9,870.0,1021.07,764.76
2018,9,15,11,45,959.0,93.5,4.95,24.1,874.5,1008.72,756.0
2018,9,15,12,0,961.0,93.0,5.0,24.3,879.0,992.54,744.79
2018,9,15,12,15,960.5,92.5,5.05,24.3,875.5,970.31,730.15
2018,9,15,12,30,960.0,92.0,5.1,24.3,872.0,944.47,713.08
2018,9,15,12,45,957.5,92.0,5.15,24.35,860.5,913.97,692.64
2018,9,15,13,0,955.0,92.0,5.2,24.4,849.0,880.21,669.87
2018,9,15,13,15,951.0,91.0,5.25,24.3,829.5,841.14,643.64
2018,9,15,13,30,947.0,90.0,5.3,24.2,810.0,799.28,615.2
2018,9,15,13,45,940.5,88.0,5.3,24.1,782.5,752.05,582.39
2018,9,15,14,0,934.0,86.0,5.3,24.0,755.0,702.64,546.47
2018,9,15,14,15,925.5,84.5,5.3,23.8,721.5,650.55,506.75
2018,9,15,14,30,917.0,83.0,5.3,23.6,688.0,596.93,464.74
2018,9,15,14,45,906.0,81.0,5.25,23.4,648.5,540.28,419.04
2018,9,15,15,0,895.0,79.0,5.2,23.2,609.0,482.88,371.36
2018,9,15,15,15,878.0,77.0,5.2,23.2,563.5,422.59,319.87
2018,9,15,15,30,861.0,75.0,5.2,23.2,518.0,362.74,267.41
2018,9,15,15,45,838.5,71.5,5.2,22.5,468.5,297.57,210.62
2018,9,15,16,0,816.0,68.0,5.2,21.8,419.0,236.92,157.16
2018,9,15,16,15,786.5,63.5,5.1,21.25,367.0,176.31,105.74
2018,9,15,16,30,757.0,59.0,5.0,20.7,315.0,118.87,62.36
2018,9,15,16,45,710.0,54.5,4.95,20.15,262.5,64.29,33.29
2018,9,15,17,0,663.0,50.0,4.9,19.6,210.0,38.9,28.45
2018,9,15,17,15,586.5,43.5,4.75,18.85,159.5,35.07,24.92
2018,9,15,17,30,510.0,37.0,4.6,18.1,109.0,28.52,18.8
2018,9,15,17,45,363.0,27.5,4.4,17.4,68.0,22.0,11.42
2018,9,15,18,0,216.0,18.0,4.2,16.7,27.0,17.16,0.0
2018,9,15,18,15,108.0,9.0,4.1,16.2,13.5,0.0,0.0
2018,9,15,18,30,0.0,0.0,4.0,15.7,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,3.5,13.85,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,2.35,12.25,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,2.1,11.95,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,1.95,11.65,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,1.85,11.4,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,1.8,10.85,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,1.8,10.55,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,1.8,10.45,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,1.75,10.3,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,1.7,10.15,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,1.7,10.05,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,1.65,9.9,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,1.6,9.75,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,1.65,10.1,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,9,16,5,45,84.5,7.0,1.8,10.95,9.5,0.0,0.0
2018,9,16,6,0,169.0,14.0,1.9,11.4,19.0,65.94,0.0
2018,9,16,6,15,330.5,24.0,2.15,12.25,57.5,167.42,97.73
2018,9,16,6,30,492.0,34.0,2.4,13.1,96.0,269.38,209.34
2018,9,16,6,45,574.0,40.5,2.65,13.9,145.5,339.53,274.12
2018,9,16,7,0,656.0,47.0,2.9,14.7,195.0,421.75,345.74
2018,9,16,7,15,706.0,51.0,2.8,15.4,247.5,489.29,402.52
2018,9,16,7,30,756.0,55.0,2.7,16.1,300.0,559.9,458.93
2018,9,16,7,45,789.0,59.0,2.6,16.75,352.5,621.65,505.53
2018,9,16,8,0,822.0,63.0,2.5,17.4,405.0,684.05,549.01
2018,9,16,8,15,845.5,66.0,2.45,18.05,455.0,732.09,580.65
2018,9,16,8,30,869.0,69.0,2.4,18.7,505.0,784.97,614.9
2018,9,16,8,45,886.0,71.0,2.35,19.4,551.0,829.95,642.46
2018,9,16,9,0,903.0,73.0,2.3,20.1,597.0,872.91,667.99
2018,9,16,9,15,915.5,75.0,2.25,20.7,638.0,909.53,688.92
2018,9,16,9,30,928.0,77.0,2.2,21.3,679.0,943.32,707.62
2018,9,16,9,45,937.5,78.5,2.2,21.9,714.0,970.64,722.33
2018,9,16,10,0,947.0,80.0,2.2,22.5,749.0,994.59,734.78
2018,9,16,10,15,953.5,81.5,2.2,23.0,777.0,1012.1,743.34
2018,9,16,10,30,960.0,83.0,2.2,23.5,805.0,1025.84,749.58
2018,9,16,10,45,964.5,83.5,2.2,24.05,825.5,1032.63,751.34
2018,9,16,11,0,969.0,84.0,2.2,24.6,846.0,1035.48,750.8
2018,9,16,11,15,972.0,84.0,2.25,25.0,858.5,1032.35,747.65
2018,9,16,11,30,975.0,84.0,2.3,25.4,871.0,1025.23,742.16
2018,9,16,11,45,975.5,85.0,2.35,25.8,876.0,1012.89,733.5
2018,9,16,12,0,976.0,86.0,2.4,26.2,881.0,996.65,722.5
2018,9,16,12,15,974.5,86.5,2.5,26.45,877.0,974.26,708.54
2018,9,16,12,30,973.0,87.0,2.6,26.7,873.0,948.23,692.23
2018,9,16,12,45,968.5,87.5,2.7,26.95,860.5,916.16,671.87
2018,9,16,13,0,964.0,88.0,2.8,27.2,848.0,880.89,649.29
2018,9,16,13,15,959.5,87.5,2.9,27.25,828.5,841.6,624.3
2018,9,16,13,30,955.0,87.0,3.0,27.3,809.0,799.5,597.11
2018,9,16,13,45,948.0,86.0,3.1,27.35,781.5,752.55,566.2
2018,9,16,14,0,941.0,85.0,3.2,27.4,754.0,703.42,532.04
2018,9,16,14,15,931.5,83.0,3.35,27.25,719.5,649.87,493.25
2018,9,16,14,30,922.0,81.0,3.5,27.1,685.0,594.88,452.05
2018,9,16,14,45,909.5,79.0,3.6,26.9,644.5,537.2,407.34
2018,9,16,15,0,897.0,77.0,3.7,26.7,604.0,478.92,360.56
2018,9,16,15,15,879.5,75.0,3.7,26.7,558.5,418.35,310.08
2018,9,16,15,30,862.0,73.0,3.7,26.7,513.0,358.28,258.62
2018,9,16,15,45,838.5,70.5,4.0,25.9,463.5,293.73,203.76
2018,9,16,16,0,815.0,68.0,4.3,25.1,414.0,233.81,152.08
2018,9,16,16,15,781.5,64.0,4.35,24.35,361.5,173.16,101.92
2018,9,16,16,30,748.0,60.0,4.4,23.6,309.0,116.18,60.18
2018,9,16,16,45,698.5,55.0,4.45,22.9,256.0,61.79,32.45
2018,9,16,17,0,649.0,50.0,4.5,22.2,203.0,39.12,28.29
2018,9,16,17,15,569.0,43.5,4.35,21.25,153.0,32.28,22.21
2018,9,16,17,30,489.0,37.0,4.2,20.3,103.0,28.75,18.72
2018,9,16,17,45,341.5,27.0,4.1,19.35,63.5,21.78,10.47
2018,9,16,18,0,194.0,17.0,4.0,18.4,24.0,16.2,0.0
2018,9,16,18,15,97.0,8.5,3.9,17.8,12.0,0.0,0.0
2018,9,16,18,30,0.0,0.0,3.8,17.2,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,3.7,16.65,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,3.6,16.1,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,3.45,15.75,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,3.1,15.05,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,2.55,14.05,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,2.3,13.65,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,2.0,12.95,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,1.95,12.7,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,1.9,11.95,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,1.95,11.85,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,2.0,11.55,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,2.0,11.45,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,1.95,11.35,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,1.9,11.25,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,1.85,11.15,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,1.8,11.05,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,1.85,11.35,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,9,17,5,45,78.0,7.0,2.0,12.1,9.0,0.0,0.0
2018,9,17,6,0,156.0,14.0,2.1,12.5,18.0,61.82,0.0
2018,9,17,6,15,313.5,24.0,2.4,13.25,55.0,160.19,87.17
2018,9,17,6,30,471.0,34.0,2.7,14.0,92.0,260.35,201.25
2018,9,17,6,45,554.5,40.5,3.0,14.75,140.5,329.85,265.67
2018,9,17,7,0,638.0,47.0,3.3,15.5,189.0,411.79,337.22
2018,9,17,7,15,689.0,52.0,3.25,16.1,241.5,480.15,395.1
2018,9,17,7,30,740.0,57.0,3.2,16.7,294.0,551.76,452.92
2018,9,17,7,45,774.0,60.5,3.15,17.25,346.0,612.79,499.96
2018,9,17,8,0,808.0,64.0,3.1,17.8,398.0,674.56,543.98
2018,9,17,8,15,832.0,67.0,3.05,18.45,447.5,722.33,575.97
2018,9,17,8,30,856.0,70.0,3.0,19.1,497.0,775.01,610.67
2018,9,17,8,45,873.0,72.0,2.95,19.7,542.5,819.45,638.65
2018,9,17,9,0,890.0,74.0,2.9,20.3,588.0,861.9,664.67
2018,9,17,9,15,898.5,78.0,2.95,20.9,627.5,896.94,685.78
2018,9,17,9,30,907.0,82.0,3.0,21.5,667.0,928.96,704.65
2018,9,17,9,45,912.0,86.0,3.0,22.1,701.0,954.5,718.62
2018,9,17,10,0,917.0,90.0,3.0,22.7,735.0,976.53,730.22
2018,9,17,10,15,924.5,91.0,3.05,23.2,762.5,993.88,739.42
2018,9,17,10,30,932.0,92.0,3.1,23.7,790.0,1007.6,746.32
2018,9,17,10,45,937.0,93.0,3.15,24.25,810.5,1015.16,749.15
2018,9,17,11,0,942.0,94.0,3.2,24.8,831.0,1018.87,749.64
2018,9,17,11,15,945.0,94.5,3.35,25.15,843.5,1016.22,747.5
2018,9,17,11,30,948.0,95.0,3.5,25.5,856.0,1009.69,742.95
2018,9,17,11,45,949.0,95.0,3.6,25.85,860.5,996.86,734.01
2018,9,17,12,0,950.0,95.0,3.7,26.2,865.0,980.24,722.7
2018,9,17,12,15,948.5,95.5,3.85,26.35,861.5,958.2,708.72
2018,9,17,12,30,947.0,96.0,4.0,26.5,858.0,932.62,692.36
2018,9,17,12,45,944.0,96.0,4.15,26.6,846.0,901.85,672.54
2018,9,17,13,0,941.0,96.0,4.3,26.7,834.0,867.9,650.43
2018,9,17,13,15,937.0,95.0,4.4,26.6,815.0,829.13,625.1
2018,9,17,13,30,933.0,94.0,4.5,26.5,796.0,787.62,597.57
2018,9,17,13,45,926.5,93.0,4.65,26.35,769.0,741.79,567.29
2018,9,17,14,0,920.0,92.0,4.8,26.2,742.0,693.82,533.17
2018,9,17,14,15,911.0,89.5,4.9,25.85,707.5,640.96,494.05
2018,9,17,14,30,902.0,87.0,5.0,25.5,673.0,586.67,452.56
2018,9,17,14,45,890.0,84.5,5.1,25.2,633.0,529.71,407.51
2018,9,17,15,0,878.0,82.0,5.2,24.9,593.0,472.15,360.4
2018,9,17,15,15,860.5,79.0,5.2,24.9,547.5,411.65,309.01
2018,9,17,15,30,843.0,76.0,5.2,24.9,502.0,349.03,254.72
2018,9,17,15,45,820.5,72.5,5.25,23.75,453.0,287.73,201.69
2018,9,17,16,0,798.0,69.0,5.3,22.6,404.0,228.22,149.85
2018,9,17,16,15,766.0,65.0,5.25,21.85,352.5,168.92,100.27
2018,9,17,16,30,734.0,61.0,5.2,21.1,301.0,113.12,59.36
2018,9,17,16,45,685.0,56.0,5.1,20.3,249.0,59.79,32.85
2018,9,17,17,0,636.0,51.0,5.0,19.5,197.0,40.26,29.61
2018,9,17,17,15,552.5,44.0,4.8,18.7,147.5,32.92,22.98
2018,9,17,17,30,469.0,37.0,4.6,17.9,98.0,29.0,19.04
2018,9,17,17,45,312.0,26.0,4.35,17.1,59.0,21.06,9.18
2018,9,17,18,0,155.0,15.0,4.1,16.3,20.0,14.3,0.0
2018,9,17,18,15,77.5,7.5,3.95,15.8,10.0,0.0,0.0
2018,9,17,18,30,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,3.7,14.85,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,3.55,14.2,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,3.45,13.75,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,3.35,13.4,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,3.2,13.15,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,3.05,12.7,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,2.85,12.35,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,2.75,12.2,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,2.6,11.95,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,2.45,11.75,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,2.35,11.6,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,2.25,11.4,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,2.15,11.2,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,2.05,11.05,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,1.95,10.9,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,1.85,10.7,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,1.75,10.55,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,1.7,10.45,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,1.65,10.35,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,1.65,10.6,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,9,18,5,45,61.0,6.5,1.8,11.25,8.0,0.0,0.0
2018,9,18,6,0,122.0,13.0,1.9,11.6,16.0,50.25,0.0
2018,9,18,6,15,271.0,25.0,2.15,12.35,51.5,144.47,72.08
2018,9,18,6,30,420.0,37.0,2.4,13.1,87.0,241.85,186.89
2018,9,18,6,45,507.0,44.5,2.7,13.8,135.0,315.57,254.62
2018,9,18,7,0,594.0,52.0,3.0,14.5,183.0,397.58,326.31
2018,9,18,7,15,650.0,57.5,2.95,15.1,235.0,466.82,385.01
2018,9,18,7,30,706.0,63.0,2.9,15.7,287.0,536.97,441.93
2018,9,18,7,45,743.0,67.0,2.8,16.3,339.0,599.17,489.95
2018,9,18,8,0,780.0,71.0,2.7,16.9,391.0,662.39,535.14
2018,9,18,8,15,806.0,74.5,2.65,17.55,441.0,717.24,572.38
2018,9,18,8,30,832.0,78.0,2.6,18.2,491.0,771.4,608.01
2018,9,18,8,45,850.5,80.5,2.55,18.85,536.5,817.06,636.58
2018,9,18,9,0,869.0,83.0,2.5,19.5,582.0,853.72,658.24
2018,9,18,9,15,882.0,85.0,2.45,20.1,622.0,889.59,679.14
2018,9,18,9,30,895.0,87.0,2.4,20.7,662.0,922.77,697.85
2018,9,18,9,45,905.0,89.0,2.4,21.3,696.5,950.22,712.95
2018,9,18,10,0,915.0,91.0,2.4,21.9,731.0,974.41,725.83
2018,9,18,10,15,922.5,92.5,2.45,22.45,759.0,992.19,735.14
2018,9,18,10,30,930.0,94.0,2.5,23.0,787.0,1006.35,742.19
2018,9,18,10,45,935.5,94.0,2.5,23.55,807.0,1013.13,744.05
2018,9,18,11,0,941.0,94.0,2.5,24.1,827.0,1016.1,743.64
2018,9,18,11,15,944.0,94.5,2.5,24.55,839.5,1013.35,740.0
2018,9,18,11,30,947.0,95.0,2.5,25.0,852.0,1006.73,734.08
2018,9,18,11,45,947.5,95.5,2.55,25.45,856.5,993.89,724.81
2018,9,18,12,0,948.0,96.0,2.6,25.9,861.0,977.28,713.27
