Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,8,12,15,949.5,74.5,3.6,28.05,753.0,880.26,654.67
2018,10,8,12,30,948.0,74.0,3.5,28.2,747.0,852.37,635.25
2018,10,8,12,45,944.0,74.0,3.4,28.4,733.5,819.76,612.55
2018,10,8,13,0,940.0,74.0,3.3,28.6,720.0,784.11,587.81
2018,10,8,13,15,934.5,73.0,3.2,28.65,699.0,743.47,559.92
2018,10,8,13,30,929.0,72.0,3.1,28.7,678.0,700.29,530.1
2018,10,8,13,45,920.5,71.0,2.95,28.7,649.5,652.91,494.67
2018,10,8,14,0,912.0,70.0,2.8,28.7,621.0,603.67,457.13
2018,10,8,14,15,900.0,68.5,2.7,28.65,586.0,550.46,416.03
2018,10,8,14,30,888.0,67.0,2.6,28.6,551.0,496.26,373.0
2018,10,8,14,45,871.5,65.0,2.55,28.55,510.5,438.9,326.48
2018,10,8,15,0,855.0,63.0,2.5,28.5,470.0,381.57,278.59
2018,10,8,15,15,832.0,60.5,2.5,28.5,424.5,322.02,227.92
2018,10,8,15,30,809.0,58.0,2.5,28.5,379.0,263.8,177.58
2018,10,8,15,45,775.0,55.0,2.1,28.0,330.5,201.93,125.37
2018,10,8,16,0,741.0,52.0,1.7,27.5,282.0,145.7,80.27
2018,10,8,16,15,690.0,48.0,1.45,26.75,232.5,90.87,43.41
2018,10,8,16,30,639.0,44.0,1.2,26.0,183.0,42.02,23.4
2018,10,8,16,45,556.0,38.0,1.0,25.2,136.0,30.8,20.44
2018,10,8,17,0,473.0,32.0,0.8,24.4,89.0,27.17,16.76
2018,10,8,17,15,315.0,22.5,0.9,23.6,53.0,18.11,4.8
2018,10,8,17,30,157.0,13.0,1.0,22.8,17.0,12.39,0.0
2018,10,8,17,45,78.5,6.5,1.1,22.0,8.5,0.0,0.0
2018,10,8,18,0,0.0,0.0,1.2,21.2,0.0,0.0,0.0
2018,10,8,18,15,0.0,0.0,1.25,20.8,0.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,1.3,20.4,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,1.3,19.6,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,1.35,19.35,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,1.4,19.1,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,1.45,18.85,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,1.5,18.6,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,1.5,18.3,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,1.55,17.7,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,1.6,17.4,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,1.6,17.15,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,1.6,16.9,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,1.6,16.65,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,1.65,16.2,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,1.7,15.45,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,1.65,15.15,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,1.55,14.85,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,1.5,14.55,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,1.45,14.3,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,1.4,14.05,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,1.35,13.4,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,1.25,13.15,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,1.15,12.8,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,1.05,12.75,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,9,5,45,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,10,9,6,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,10,9,6,15,126.0,11.0,1.05,13.65,18.5,54.38,0.0
2018,10,9,6,30,252.0,22.0,1.1,14.4,37.0,142.01,18.83
2018,10,9,6,45,382.0,30.5,1.1,15.15,78.0,234.44,176.65
2018,10,9,7,0,512.0,39.0,1.1,15.9,119.0,329.37,261.42
2018,10,9,7,15,583.5,45.0,1.0,16.55,167.0,397.06,319.44
2018,10,9,7,30,655.0,51.0,0.9,17.2,215.0,474.82,382.08
2018,10,9,7,45,700.5,55.0,0.8,17.85,264.5,537.95,430.25
2018,10,9,8,0,746.0,59.0,0.7,18.5,314.0,602.78,476.44
2018,10,9,8,15,776.0,62.0,0.65,19.25,361.0,656.34,511.42
2018,10,9,8,30,806.0,65.0,0.6,20.0,408.0,709.49,544.73
2018,10,9,8,45,828.0,68.0,0.5,20.75,452.0,755.5,571.07
2018,10,9,9,0,850.0,71.0,0.4,21.5,496.0,792.96,590.72
2018,10,9,9,15,865.5,73.0,0.45,22.25,534.5,828.37,611.19
2018,10,9,9,30,881.0,75.0,0.5,23.0,573.0,861.22,629.75
2018,10,9,9,45,893.0,76.5,0.55,23.75,606.0,887.53,643.96
2018,10,9,10,0,905.0,78.0,0.6,24.5,639.0,910.67,656.19
2018,10,9,10,15,913.5,79.0,0.8,25.25,665.0,926.69,666.88
2018,10,9,10,30,922.0,80.0,1.0,26.0,691.0,939.13,675.27
2018,10,9,10,45,927.5,80.5,1.15,26.75,709.5,944.55,678.31
2018,10,9,11,0,933.0,81.0,1.3,27.5,728.0,946.2,679.03
2018,10,9,11,15,937.0,81.0,1.5,27.85,739.0,942.08,677.87
2018,10,9,11,30,941.0,81.0,1.7,28.2,750.0,934.14,674.18
2018,10,9,11,45,939.5,82.5,1.85,28.55,752.0,919.25,665.35
2018,10,9,12,0,938.0,84.0,2.0,28.9,754.0,900.71,654.15
2018,10,9,12,15,929.0,87.0,2.2,29.05,746.5,874.02,638.49
2018,10,9,12,30,920.0,90.0,2.4,29.2,739.0,844.23,620.53
2018,10,9,12,45,920.5,88.5,2.6,29.35,727.5,814.13,602.04
2018,10,9,13,0,921.0,87.0,2.8,29.5,716.0,780.82,581.06
2018,10,9,13,15,904.0,89.5,3.05,29.4,691.0,736.26,552.76
2018,10,9,13,30,887.0,92.0,3.3,29.3,666.0,690.05,521.69
2018,10,9,13,45,888.0,87.0,3.55,29.2,640.5,646.08,490.37
2018,10,9,14,0,889.0,82.0,3.8,29.1,615.0,599.58,456.02
2018,10,9,14,15,874.5,81.0,4.0,28.75,579.5,546.54,415.78
2018,10,9,14,30,860.0,80.0,4.2,28.4,544.0,492.78,373.55
2018,10,9,14,45,841.0,77.5,4.4,28.05,503.0,434.34,326.32
2018,10,9,15,0,822.0,75.0,4.6,27.7,462.0,376.67,278.19
2018,10,9,15,15,796.5,72.0,4.6,27.7,416.5,317.21,226.98
2018,10,9,15,30,771.0,69.0,4.6,27.7,371.0,259.52,176.66
2018,10,9,15,45,733.0,65.0,4.85,26.35,322.0,200.54,127.26
2018,10,9,16,0,695.0,61.0,5.1,25.0,273.0,145.44,83.32
2018,10,9,16,15,638.0,56.0,5.0,24.0,223.5,89.32,45.18
2018,10,9,16,30,581.0,51.0,4.9,23.0,174.0,42.48,30.94
2018,10,9,16,45,488.0,43.5,4.85,22.05,127.5,33.17,22.69
2018,10,9,17,0,395.0,36.0,4.8,21.1,81.0,28.8,18.19
2018,10,9,17,15,249.5,24.5,4.65,20.25,48.0,20.3,4.09
2018,10,9,17,30,104.0,13.0,4.5,19.4,15.0,12.39,0.0
2018,10,9,17,45,52.0,6.5,4.4,18.55,7.5,0.0,0.0
2018,10,9,18,0,0.0,0.0,4.3,17.7,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,4.2,17.3,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,4.1,16.9,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,4.0,16.5,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,3.9,16.1,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,3.75,15.9,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,3.6,15.7,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,2.65,13.95,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,2.45,13.6,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,2.15,13.25,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,1.85,12.9,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,1.6,12.55,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,1.45,12.25,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,1.25,11.8,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,1.15,11.4,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,1.05,11.25,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,0.95,11.1,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,0.9,11.15,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,0.9,11.25,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,0.85,11.6,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,10,10,6,15,79.0,11.5,0.95,12.25,16.0,38.41,0.0
2018,10,10,6,30,158.0,23.0,1.1,12.8,32.0,105.29,0.0
2018,10,10,6,45,278.0,36.0,1.2,13.3,71.0,192.17,144.61
2018,10,10,7,0,398.0,49.0,1.3,13.8,110.0,282.2,226.24
2018,10,10,7,15,477.0,57.0,1.25,14.2,156.5,355.82,290.0
2018,10,10,7,30,556.0,65.0,1.2,14.6,203.0,435.38,355.96
2018,10,10,7,45,607.0,71.5,1.2,15.05,251.5,500.62,408.13
2018,10,10,8,0,658.0,78.0,1.2,15.5,300.0,568.3,459.96
2018,10,10,8,15,695.0,81.5,1.05,16.05,346.5,624.03,498.84
2018,10,10,8,30,732.0,85.0,0.9,16.6,393.0,680.07,535.23
2018,10,10,8,45,759.5,87.5,0.8,17.2,437.0,723.52,561.54
2018,10,10,9,0,787.0,90.0,0.7,17.8,481.0,769.78,588.9
2018,10,10,9,15,810.0,90.5,0.75,18.45,520.0,808.25,612.35
2018,10,10,9,30,833.0,91.0,0.8,19.1,559.0,844.56,634.1
2018,10,10,9,45,852.5,90.5,0.85,19.75,593.0,874.1,651.14
2018,10,10,10,0,872.0,90.0,0.9,20.4,627.0,893.27,661.37
2018,10,10,10,15,880.5,90.5,0.9,21.0,652.0,908.17,668.23
2018,10,10,10,30,889.0,91.0,0.9,21.6,677.0,919.64,672.99
2018,10,10,10,45,894.5,92.0,0.95,22.2,695.0,925.41,675.12
2018,10,10,11,0,900.0,93.0,1.0,22.8,713.0,927.52,675.12
2018,10,10,11,15,902.5,94.0,1.05,23.25,723.5,923.23,671.57
2018,10,10,11,30,905.0,95.0,1.1,23.7,734.0,915.25,665.86
2018,10,10,11,45,906.0,94.5,1.15,24.1,736.0,900.63,656.16
2018,10,10,12,0,907.0,94.0,1.2,24.5,738.0,882.46,644.31
2018,10,10,12,15,904.0,94.5,1.3,24.65,732.0,858.57,630.08
2018,10,10,12,30,901.0,95.0,1.4,24.8,726.0,831.46,613.63
2018,10,10,12,45,895.0,94.5,1.45,25.0,711.5,797.87,592.02
2018,10,10,13,0,889.0,94.0,1.5,25.2,697.0,761.57,568.46
2018,10,10,13,15,882.0,93.0,1.65,25.2,675.5,721.51,543.36
2018,10,10,13,30,875.0,92.0,1.8,25.2,654.0,679.19,514.92
2018,10,10,13,45,865.0,90.5,1.95,25.2,625.5,632.47,481.64
2018,10,10,14,0,855.0,89.0,2.1,25.2,597.0,585.08,446.67
2018,10,10,14,15,840.5,87.0,2.25,25.0,562.0,532.05,406.61
2018,10,10,14,30,826.0,85.0,2.4,24.8,527.0,478.45,364.59
2018,10,10,14,45,806.5,82.5,2.6,24.65,486.5,421.96,318.88
2018,10,10,15,0,787.0,80.0,2.8,24.5,446.0,366.01,271.97
2018,10,10,15,15,760.0,77.0,2.8,24.5,401.5,308.12,222.09
2018,10,10,15,30,733.0,74.0,2.8,24.5,357.0,252.22,173.31
2018,10,10,15,45,693.0,69.5,3.1,23.65,309.0,192.32,123.05
2018,10,10,16,0,653.0,65.0,3.4,22.8,261.0,138.69,80.26
2018,10,10,16,15,592.5,59.5,3.5,22.0,212.5,87.2,45.91
2018,10,10,16,30,532.0,54.0,3.6,21.2,164.0,42.93,31.54
2018,10,10,16,45,437.0,45.5,3.7,20.4,119.5,35.2,24.55
2018,10,10,17,0,342.0,37.0,3.8,19.6,75.0,30.04,19.16
2018,10,10,17,15,206.5,23.5,3.95,18.85,43.0,19.56,0.87
2018,10,10,17,30,71.0,10.0,4.1,18.1,11.0,9.53,0.0
2018,10,10,17,45,35.5,5.0,4.2,17.35,5.5,0.0,0.0
2018,10,10,18,0,0.0,0.0,4.3,16.6,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,4.3,16.2,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,4.3,15.8,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,4.25,15.45,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,4.2,15.1,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,4.05,14.95,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,3.35,14.25,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,3.05,13.95,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,2.8,13.65,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,2.6,13.35,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,2.35,13.05,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,2.05,12.75,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,1.65,12.25,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,1.55,12.05,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,1.45,11.9,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,1.4,11.75,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,1.35,11.6,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,1.3,11.45,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,1.25,11.35,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,1.15,11.2,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,1.05,11.2,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,10,11,6,15,57.5,11.0,1.15,12.0,14.0,30.41,0.0
2018,10,11,6,30,115.0,22.0,1.3,12.6,28.0,85.99,0.0
2018,10,11,6,45,222.5,37.0,1.5,13.25,64.5,169.53,126.19
2018,10,11,7,0,330.0,52.0,1.7,13.9,101.0,251.09,201.37
2018,10,11,7,15,406.5,63.0,1.7,14.45,146.5,321.09,262.55
2018,10,11,7,30,483.0,74.0,1.7,15.0,192.0,400.65,329.2
2018,10,11,7,45,533.5,82.0,1.75,15.55,238.5,464.45,381.09
2018,10,11,8,0,584.0,90.0,1.8,16.1,285.0,530.66,432.92
2018,10,11,8,15,620.5,96.5,1.65,16.7,331.0,587.01,474.15
2018,10,11,8,30,657.0,103.0,1.5,17.3,377.0,643.78,513.49
2018,10,11,8,45,682.5,107.5,1.35,17.9,419.0,689.51,542.53
2018,10,11,9,0,708.0,112.0,1.2,18.5,461.0,734.14,569.7
2018,10,11,9,15,738.5,112.0,1.0,19.15,501.0,776.13,593.16
2018,10,11,9,30,769.0,112.0,0.8,19.8,541.0,816.51,614.29
2018,10,11,9,45,797.0,108.5,0.6,20.45,575.5,844.55,626.12
2018,10,11,10,0,825.0,105.0,0.4,21.1,610.0,874.56,638.67
2018,10,11,10,15,835.0,106.5,0.5,21.65,635.5,891.38,648.59
2018,10,11,10,30,845.0,108.0,0.6,22.2,661.0,904.85,656.69
2018,10,11,10,45,852.5,108.5,0.7,22.7,679.5,911.44,660.65
2018,10,11,11,0,860.0,109.0,0.8,23.2,698.0,914.47,662.53
2018,10,11,11,15,865.0,109.0,0.9,23.5,708.5,911.06,660.92
2018,10,11,11,30,870.0,109.0,1.0,23.8,719.0,897.19,652.72
2018,10,11,11,45,873.0,108.0,1.1,24.15,722.0,884.1,645.01
2018,10,11,12,0,876.0,107.0,1.2,24.5,725.0,867.52,634.99
2018,10,11,12,15,877.0,105.5,1.3,24.7,720.0,845.32,621.62
2018,10,11,12,30,878.0,104.0,1.4,24.9,715.0,819.83,606.01
2018,10,11,12,45,876.0,102.5,1.5,25.1,702.0,788.85,586.57
2018,10,11,13,0,874.0,101.0,1.6,25.3,689.0,754.98,564.97
2018,10,11,13,15,868.5,99.0,1.7,25.35,668.0,715.41,539.47
2018,10,11,13,30,863.0,97.0,1.8,25.4,647.0,673.53,510.41
2018,10,11,13,45,854.0,95.0,1.9,25.45,619.0,629.0,478.24
2018,10,11,14,0,845.0,93.0,2.0,25.5,591.0,580.64,442.33
2018,10,11,14,15,831.5,91.0,2.05,25.45,556.5,528.6,402.48
2018,10,11,14,30,818.0,89.0,2.1,25.4,522.0,475.92,360.83
2018,10,11,14,45,798.5,85.5,2.2,25.35,481.5,418.89,314.71
2018,10,11,15,0,779.0,82.0,2.3,25.3,441.0,362.45,267.55
2018,10,11,15,15,751.5,78.5,2.3,25.3,396.0,304.46,217.99
2018,10,11,15,30,724.0,75.0,2.3,25.3,351.0,248.55,169.61
2018,10,11,15,45,683.0,70.5,2.25,24.85,303.0,189.1,119.87
2018,10,11,16,0,642.0,66.0,2.2,24.4,255.0,136.08,78.02
2018,10,11,16,15,580.0,59.5,1.95,23.5,206.5,84.49,44.31
2018,10,11,16,30,518.0,53.0,1.7,22.6,158.0,40.33,29.09
2018,10,11,16,45,414.0,44.0,1.45,21.7,113.0,34.08,23.41
2018,10,11,17,0,310.0,35.0,1.2,20.8,68.0,28.36,17.46
2018,10,11,17,15,184.0,21.5,1.35,20.15,38.5,17.8,0.0
2018,10,11,17,30,58.0,8.0,1.5,19.5,9.0,7.63,0.0
2018,10,11,17,45,29.0,4.0,1.65,18.85,4.5,0.0,0.0
2018,10,11,18,0,0.0,0.0,1.8,18.2,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,2.1,17.9,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,2.4,17.6,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,2.75,17.35,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,3.1,17.1,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,3.2,16.65,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,3.3,16.2,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,3.45,15.1,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,2.45,13.05,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,2.15,12.75,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,1.85,12.45,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,1.15,11.65,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,1.0,12.15,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,0.95,12.25,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,10,12,6,15,81.5,10.0,1.0,12.9,14.0,37.69,0.0
2018,10,12,6,30,163.0,20.0,1.1,13.5,28.0,101.47,0.0
2018,10,12,6,45,295.5,31.5,1.15,14.1,66.5,195.2,143.2
2018,10,12,7,0,428.0,43.0,1.2,14.7,105.0,289.87,230.52
2018,10,12,7,15,507.0,50.5,1.35,15.4,152.0,363.4,294.5
2018,10,12,7,30,586.0,58.0,1.5,16.1,199.0,443.1,360.99
2018,10,12,7,45,638.0,63.5,1.6,16.85,248.0,508.53,413.6
2018,10,12,8,0,690.0,69.0,1.7,17.6,297.0,576.48,465.97
2018,10,12,8,15,725.5,72.5,1.8,18.65,344.0,628.37,502.8
2018,10,12,8,30,761.0,76.0,1.9,19.7,391.0,684.28,540.95
2018,10,12,8,45,786.5,79.0,2.0,20.75,435.0,731.34,571.56
2018,10,12,9,0,812.0,82.0,2.1,21.8,479.0,777.0,600.49
2018,10,12,9,15,835.5,83.0,2.1,22.4,519.0,816.78,624.97
2018,10,12,9,30,859.0,84.0,2.1,23.0,559.0,854.37,647.56
2018,10,12,9,45,878.5,83.0,2.1,23.65,593.5,876.13,658.99
2018,10,12,10,0,898.0,82.0,2.1,24.3,628.0,902.36,673.51
2018,10,12,10,15,907.5,83.0,2.25,25.0,654.0,918.88,682.78
2018,10,12,10,30,917.0,84.0,2.4,25.7,680.0,931.87,689.83
2018,10,12,10,45,922.5,85.0,2.55,26.4,698.5,937.58,692.14
2018,10,12,11,0,928.0,86.0,2.7,27.1,717.0,939.52,692.12
2018,10,12,11,15,932.0,87.0,2.8,27.55,728.5,936.32,689.1
2018,10,12,11,30,936.0,88.0,2.9,28.0,740.0,929.29,683.72
2018,10,12,11,45,937.5,87.5,3.05,28.4,742.5,914.59,673.88
2018,10,12,12,0,939.0,87.0,3.2,28.8,745.0,896.22,661.67
2018,10,12,12,15,938.5,86.5,3.25,29.05,739.5,872.57,645.75
2018,10,12,12,30,938.0,86.0,3.3,29.3,734.0,845.49,627.56
2018,10,12,12,45,933.5,85.5,3.4,29.5,720.0,812.01,605.4
2018,10,12,13,0,929.0,85.0,3.5,29.7,706.0,775.59,581.11
2018,10,12,13,15,923.0,84.5,3.5,29.75,685.0,735.37,553.91
2018,10,12,13,30,917.0,84.0,3.5,29.8,664.0,692.69,523.61
2018,10,12,13,45,908.5,82.5,3.5,29.85,635.5,645.19,488.36
2018,10,12,14,0,900.0,81.0,3.5,29.9,607.0,595.91,450.92
2018,10,12,14,15,887.0,79.0,3.5,29.8,571.5,542.23,409.49
2018,10,12,14,30,874.0,77.0,3.5,29.7,536.0,487.71,366.15
2018,10,12,14,45,855.0,74.5,3.5,29.6,494.5,428.77,318.21
2018,10,12,15,0,836.0,72.0,3.5,29.5,453.0,370.58,269.47
2018,10,12,15,15,810.0,69.0,3.5,29.5,407.0,310.5,218.22
2018,10,12,15,30,784.0,66.0,3.5,29.5,361.0,252.23,167.97
2018,10,12,15,45,746.5,61.5,3.15,28.7,312.0,192.56,118.29
2018,10,12,16,0,709.0,57.0,2.8,27.9,263.0,136.71,74.76
2018,10,12,16,15,652.5,52.0,2.55,26.5,213.5,83.35,41.06
2018,10,12,16,30,596.0,47.0,2.3,25.1,164.0,34.8,24.03
2018,10,12,16,45,490.0,39.0,2.0,23.75,117.0,29.88,19.58
2018,10,12,17,0,384.0,31.0,1.7,22.4,70.0,24.82,14.19
2018,10,12,17,15,236.0,20.5,1.85,21.65,40.0,17.09,0.0
2018,10,12,17,30,88.0,10.0,2.0,20.9,10.0,9.53,0.0
2018,10,12,17,45,44.0,5.0,2.15,20.15,5.0,0.0,0.0
2018,10,12,18,0,0.0,0.0,2.3,19.4,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,2.7,18.6,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,2.85,18.15,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,3.0,17.7,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,2.9,17.3,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,2.8,16.9,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,2.15,15.2,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,1.95,14.75,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,1.8,14.45,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,1.55,13.6,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,1.45,13.25,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,1.4,13.05,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,1.35,12.8,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.25,11.1,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,10,13,6,15,112.0,9.5,1.4,11.85,14.5,47.64,0.0
2018,10,13,6,30,224.0,19.0,1.6,12.7,29.0,122.99,0.0
2018,10,13,6,45,372.0,28.0,1.8,13.5,70.0,225.51,163.86
2018,10,13,7,0,520.0,37.0,2.0,14.3,111.0,328.24,261.59
2018,10,13,7,15,597.0,43.0,2.1,15.1,160.0,398.33,323.95
2018,10,13,7,30,674.0,49.0,2.2,15.9,209.0,479.27,391.95
2018,10,13,7,45,721.0,53.5,2.35,16.65,259.0,544.23,444.86
2018,10,13,8,0,768.0,58.0,2.5,17.4,309.0,610.94,496.54
2018,10,13,8,15,799.0,61.5,2.45,18.45,357.0,666.18,534.73
2018,10,13,8,30,830.0,65.0,2.4,19.5,405.0,720.99,571.1
2018,10,13,8,45,852.0,67.0,2.4,20.5,449.0,759.39,594.8
2018,10,13,9,0,874.0,69.0,2.4,21.5,493.0,802.41,621.24
2018,10,13,9,15,888.5,71.5,2.4,22.3,531.5,837.75,642.12
2018,10,13,9,30,903.0,74.0,2.4,23.1,570.0,870.38,660.83
2018,10,13,9,45,913.0,76.5,2.35,23.9,603.0,896.13,674.18
2018,10,13,10,0,923.0,79.0,2.3,24.7,636.0,918.54,685.18
2018,10,13,10,15,931.0,80.0,2.3,25.35,661.5,933.88,692.32
2018,10,13,10,30,939.0,81.0,2.3,26.0,687.0,945.57,697.17
2018,10,13,10,45,943.5,81.5,2.3,26.65,705.0,949.76,697.23
2018,10,13,11,0,948.0,82.0,2.3,27.3,723.0,950.13,695.02
2018,10,13,11,15,949.5,82.5,2.4,27.7,732.5,943.96,690.38
2018,10,13,11,30,951.0,83.0,2.5,28.1,742.0,933.96,683.4
2018,10,13,11,45,951.0,83.5,2.55,28.45,744.0,918.87,672.92
2018,10,13,12,0,951.0,84.0,2.6,28.8,746.0,900.08,660.14
2018,10,13,12,15,950.0,83.5,2.65,28.9,740.0,875.74,644.43
2018,10,13,12,30,949.0,83.0,2.7,29.0,734.0,847.95,626.45
2018,10,13,12,45,945.5,82.0,2.8,29.15,720.0,814.38,604.72
2018,10,13,13,0,942.0,81.0,2.9,29.3,706.0,777.79,580.77
2018,10,13,13,15,935.5,80.0,2.95,29.25,684.0,736.26,553.37
2018,10,13,13,30,929.0,79.0,3.0,29.2,662.0,692.28,522.81
2018,10,13,13,45,919.5,78.0,3.1,29.15,633.0,644.25,487.82
2018,10,13,14,0,910.0,77.0,3.2,29.1,604.0,594.49,450.51
2018,10,13,14,15,896.5,75.0,3.25,28.9,568.0,540.17,408.8
2018,10,13,14,30,883.0,73.0,3.3,28.7,532.0,485.03,365.08
2018,10,13,14,45,864.5,70.5,3.4,28.5,490.5,426.81,317.69
2018,10,13,15,0,846.0,68.0,3.5,28.3,449.0,367.5,267.98
2018,10,13,15,15,820.0,65.0,3.5,28.3,403.0,307.01,216.04
2018,10,13,15,30,794.0,62.0,3.5,28.3,357.0,248.31,165.12
2018,10,13,15,45,756.5,58.5,3.55,27.3,308.5,189.17,115.8
2018,10,13,16,0,719.0,55.0,3.6,26.3,260.0,133.81,72.7
2018,10,13,16,15,660.5,49.5,3.55,25.15,210.0,79.47,38.57
2018,10,13,16,30,602.0,44.0,3.5,24.0,160.0,35.5,24.71
2018,10,13,16,45,503.5,37.0,3.45,22.85,114.5,28.33,18.28
2018,10,13,17,0,405.0,30.0,3.4,21.7,69.0,24.14,13.34
2018,10,13,17,15,236.0,18.5,3.55,20.75,38.0,15.32,0.0
2018,10,13,17,30,67.0,7.0,3.7,19.8,7.0,6.67,0.0
2018,10,13,17,45,33.5,3.5,3.9,18.85,3.5,0.0,0.0
2018,10,13,18,0,0.0,0.0,4.1,17.9,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,4.05,17.35,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,4.0,16.8,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,4.0,16.2,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,4.0,15.6,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,3.85,15.3,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,3.6,14.75,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,3.4,14.35,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,3.0,13.65,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,2.15,12.75,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,1.75,12.25,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,1.55,11.6,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,1.45,11.4,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,1.35,10.05,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,10,14,6,15,103.0,9.0,1.65,10.6,13.5,8.58,0.0
2018,10,14,6,30,206.0,18.0,1.9,11.3,27.0,98.19,0.0
2018,10,14,6,45,353.0,28.5,2.15,12.0,67.5,217.1,155.91
2018,10,14,7,0,500.0,39.0,2.4,12.7,108.0,319.92,256.39
2018,10,14,7,15,581.0,45.0,2.5,13.45,157.0,395.49,323.88
2018,10,14,7,30,662.0,51.0,2.6,14.2,206.0,473.21,390.35
2018,10,14,7,45,711.5,56.0,2.75,14.95,256.5,539.83,445.3
2018,10,14,8,0,761.0,61.0,2.9,15.7,307.0,608.38,499.34
2018,10,14,8,15,796.0,64.0,2.85,16.5,356.0,665.52,540.14
2018,10,14,8,30,831.0,67.0,2.8,17.3,405.0,722.49,579.32
2018,10,14,8,45,855.0,69.5,2.8,18.05,450.0,769.62,610.4
2018,10,14,9,0,879.0,72.0,2.8,18.8,495.0,808.22,634.61
2018,10,14,9,15,897.0,74.5,2.75,19.5,535.5,846.45,657.89
2018,10,14,9,30,915.0,77.0,2.7,20.2,576.0,882.09,678.88
2018,10,14,9,45,927.5,79.0,2.7,20.9,610.0,909.46,694.23
2018,10,14,10,0,940.0,81.0,2.7,21.6,644.0,933.53,707.28
2018,10,14,10,15,949.0,81.0,2.7,22.2,670.0,948.59,714.47
2018,10,14,10,30,958.0,81.0,2.7,22.8,696.0,959.97,719.35
2018,10,14,10,45,965.0,82.0,2.7,23.4,715.5,966.93,721.41
2018,10,14,11,0,972.0,83.0,2.7,24.0,735.0,969.96,721.03
2018,10,14,11,15,977.0,83.0,2.7,24.5,746.5,966.07,716.53
2018,10,14,11,30,982.0,83.0,2.7,25.0,758.0,958.18,709.63
2018,10,14,11,45,984.5,83.0,2.7,25.5,761.5,944.15,698.87
2018,10,14,12,0,987.0,83.0,2.7,26.0,765.0,926.22,685.72
2018,10,14,12,15,986.0,82.5,2.7,26.3,759.0,901.03,668.42
2018,10,14,12,30,985.0,82.0,2.7,26.6,753.0,872.26,648.84
2018,10,14,12,45,981.5,81.0,2.7,26.9,738.5,837.59,625.31
2018,10,14,13,0,978.0,80.0,2.7,27.2,724.0,799.78,599.62
2018,10,14,13,15,972.0,79.0,2.7,27.35,701.5,757.27,570.92
2018,10,14,13,30,966.0,78.0,2.7,27.5,679.0,712.17,538.94
2018,10,14,13,45,957.0,77.0,2.7,27.6,649.5,662.88,502.41
2018,10,14,14,0,948.0,76.0,2.7,27.7,620.0,611.71,463.55
2018,10,14,14,15,935.5,74.0,2.7,27.65,583.5,556.11,420.59
2018,10,14,14,30,923.0,72.0,2.7,27.6,547.0,499.5,375.5
2018,10,14,14,45,905.0,69.5,2.75,27.6,504.5,439.44,326.41
2018,10,14,15,0,887.0,67.0,2.8,27.6,462.0,379.52,275.91
2018,10,14,15,15,861.5,64.0,2.8,27.6,414.5,315.62,221.27
2018,10,14,15,30,836.0,61.0,2.8,27.6,367.0,254.74,168.51
2018,10,14,15,45,800.5,57.5,2.25,26.8,317.5,193.61,117.23
2018,10,14,16,0,765.0,54.0,1.7,26.0,268.0,135.99,72.51
2018,10,14,16,15,705.0,49.0,1.6,24.55,216.5,79.45,37.92
2018,10,14,16,30,645.0,44.0,1.5,23.1,165.0,35.83,25.07
2018,10,14,16,45,494.5,37.5,1.45,21.7,113.5,29.0,18.9
2018,10,14,17,0,344.0,31.0,1.4,20.3,62.0,25.35,13.95
2018,10,14,17,15,205.0,18.5,1.55,19.7,34.0,17.63,0.0
2018,10,14,17,30,66.0,6.0,1.7,19.1,6.0,5.72,0.0
2018,10,14,17,45,33.0,3.0,1.85,18.45,3.0,0.0,0.0
2018,10,14,18,0,0.0,0.0,2.0,17.8,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,2.15,17.6,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,2.3,17.4,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,2.5,17.15,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,2.7,16.9,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,2.6,16.45,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,2.35,15.55,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,2.2,14.75,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,2.15,14.05,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,2.15,13.05,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,2.2,12.45,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,2.15,11.45,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,2.05,11.1,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,1.95,10.95,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,1.85,10.8,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,1.75,10.6,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,1.7,10.35,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,1.65,9.9,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,10,15,6,15,124.0,9.0,1.7,10.45,14.0,0.0,0.0
2018,10,15,6,30,248.0,18.0,1.8,11.3,28.0,114.34,0.0
2018,10,15,6,45,404.0,26.5,1.9,12.15,69.5,237.21,166.27
2018,10,15,7,0,560.0,35.0,2.0,13.0,111.0,338.72,269.74
2018,10,15,7,15,636.0,40.5,2.1,13.8,160.5,414.61,337.59
2018,10,15,7,30,712.0,46.0,2.2,14.6,210.0,495.66,406.21
2018,10,15,7,45,758.5,50.0,2.3,15.35,260.5,560.93,459.61
2018,10,15,8,0,805.0,54.0,2.4,16.1,311.0,627.82,511.33
2018,10,15,8,15,835.5,56.5,2.3,17.1,359.5,676.52,544.43
2018,10,15,8,30,866.0,59.0,2.2,18.1,408.0,730.27,579.85
2018,10,15,8,45,887.5,61.5,2.05,19.1,452.5,776.16,607.74
2018,10,15,9,0,909.0,64.0,1.9,20.1,497.0,820.2,633.22
2018,10,15,9,15,922.5,66.0,1.8,20.95,536.0,854.77,652.07
2018,10,15,9,30,936.0,68.0,1.7,21.8,575.0,886.48,668.52
2018,10,15,9,45,945.0,70.5,1.6,22.6,608.0,911.78,680.41
2018,10,15,10,0,954.0,73.0,1.5,23.4,641.0,933.62,689.81
2018,10,15,10,15,961.5,74.5,1.4,24.0,667.0,949.27,695.58
2018,10,15,10,30,969.0,76.0,1.3,24.6,693.0,961.14,698.92
2018,10,15,10,45,974.0,76.5,1.25,25.15,711.5,965.7,698.59
2018,10,15,11,0,979.0,77.0,1.2,25.7,730.0,966.33,695.98
2018,10,15,11,15,981.5,78.0,1.1,26.2,740.5,961.33,689.31
2018,10,15,11,30,984.0,79.0,1.0,26.7,751.0,952.35,680.35
2018,10,15,11,45,984.5,79.0,0.95,27.2,753.0,936.57,668.22
2018,10,15,12,0,985.0,79.0,0.9,27.7,755.0,916.97,653.95
2018,10,15,12,15,984.0,78.5,0.95,27.95,749.0,891.84,638.72
2018,10,15,12,30,983.0,78.0,1.0,28.2,743.0,863.14,621.23
2018,10,15,12,45,979.0,77.5,1.1,28.45,728.5,828.73,600.66
2018,10,15,13,0,975.0,77.0,1.2,28.7,714.0,791.21,577.76
2018,10,15,13,15,969.0,75.5,1.3,28.75,691.5,748.32,551.34
2018,10,15,13,30,963.0,74.0,1.4,28.8,669.0,702.87,521.39
2018,10,15,13,45,953.5,73.5,1.5,28.8,639.5,654.0,487.21
2018,10,15,14,0,944.0,73.0,1.6,28.8,610.0,603.31,450.47
2018,10,15,14,15,931.0,71.0,1.7,28.65,573.5,547.73,409.1
2018,10,15,14,30,918.0,69.0,1.8,28.5,537.0,491.22,365.37
2018,10,15,14,45,900.0,67.0,1.9,28.35,495.0,432.03,317.94
2018,10,15,15,0,882.0,65.0,2.0,28.2,453.0,372.99,268.92
2018,10,15,15,15,856.0,62.0,2.0,28.2,406.0,311.1,216.29
2018,10,15,15,30,830.0,59.0,2.0,28.2,359.0,248.81,162.93
2018,10,15,15,45,794.5,55.5,1.7,27.25,310.0,188.21,112.64
2018,10,15,16,0,759.0,52.0,1.4,26.3,261.0,131.1,68.87
2018,10,15,16,15,701.0,47.5,1.35,24.95,210.5,75.72,35.69
2018,10,15,16,30,643.0,43.0,1.3,23.6,160.0,35.1,24.36
2018,10,15,16,45,483.5,36.5,1.25,22.25,109.0,28.31,18.2
2018,10,15,17,0,324.0,30.0,1.2,20.9,58.0,24.64,12.75
2018,10,15,17,15,183.5,18.0,1.25,20.15,31.5,17.16,0.0
2018,10,15,17,30,43.0,6.0,1.3,19.4,5.0,0.0,0.0
2018,10,15,17,45,21.5,3.0,1.35,18.65,2.5,0.0,0.0
2018,10,15,18,0,0.0,0.0,1.4,17.9,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,1.45,17.45,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,1.5,16.55,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,1.55,15.75,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,1.65,15.05,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,1.65,13.3,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.6,12.85,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.55,12.45,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.5,12.15,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.45,11.95,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.4,11.65,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.35,11.6,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,1.35,9.75,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,1.45,9.1,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,10,16,6,15,111.5,9.0,1.7,9.7,13.0,0.0,0.0
2018,10,16,6,30,223.0,18.0,1.9,10.4,26.0,104.22,0.0
2018,10,16,6,45,376.5,26.5,2.1,11.15,65.5,223.17,152.52
2018,10,16,7,0,530.0,35.0,2.3,11.9,105.0,322.79,257.98
2018,10,16,7,15,608.5,41.0,2.35,12.7,154.0,399.07,326.73
2018,10,16,7,30,687.0,47.0,2.4,13.5,203.0,480.8,396.44
2018,10,16,7,45,735.0,51.5,2.5,14.25,253.0,546.46,450.72
2018,10,16,8,0,783.0,56.0,2.6,15.0,303.0,613.91,503.76
2018,10,16,8,15,814.5,59.0,2.45,15.9,351.0,669.01,542.23
2018,10,16,8,30,846.0,62.0,2.3,16.8,399.0,723.65,578.66
2018,10,16,8,45,868.0,64.5,2.15,17.65,443.5,762.86,602.48
2018,10,16,9,0,890.0,67.0,2.0,18.5,488.0,806.59,628.68
2018,10,16,9,15,905.0,69.5,1.95,19.35,527.0,842.42,649.33
2018,10,16,9,30,920.0,72.0,1.9,20.2,566.0,875.5,667.67
2018,10,16,9,45,929.0,73.5,1.8,21.05,597.5,899.16,678.74
2018,10,16,10,0,938.0,75.0,1.7,21.9,629.0,919.44,687.39
2018,10,16,10,15,945.0,76.0,1.75,22.55,654.0,933.79,694.46
2018,10,16,10,30,952.0,77.0,1.8,23.2,679.0,944.45,699.23
2018,10,16,10,45,957.0,78.0,1.8,23.85,697.5,949.51,699.88
2018,10,16,11,0,962.0,79.0,1.8,24.5,716.0,950.69,698.2
2018,10,16,11,15,964.5,79.5,1.85,25.0,726.0,945.16,693.36
2018,10,16,11,30,967.0,80.0,1.9,25.5,736.0,935.74,686.21
2018,10,16,11,45,967.5,80.0,1.95,26.0,738.0,920.16,675.2
2018,10,16,12,0,968.0,80.0,2.0,26.5,740.0,900.84,661.89
2018,10,16,12,15,966.0,80.0,1.95,26.9,734.0,875.81,644.21
2018,10,16,12,30,964.0,80.0,1.9,27.3,728.0,847.32,624.39
2018,10,16,12,45,959.5,80.0,1.9,27.65,713.5,813.62,601.76
2018,10,16,13,0,955.0,80.0,1.9,28.0,699.0,776.91,577.08
2018,10,16,13,15,948.5,78.5,1.9,28.1,676.5,734.39,548.9
2018,10,16,13,30,942.0,77.0,1.9,28.2,654.0,689.42,517.17
2018,10,16,13,45,932.5,76.0,1.9,28.3,625.0,640.94,481.64
2018,10,16,14,0,923.0,75.0,1.9,28.4,596.0,590.69,443.88
2018,10,16,14,15,909.5,73.5,1.9,28.3,560.0,536.41,402.4
2018,10,16,14,30,896.0,72.0,1.9,28.2,524.0,481.28,358.89
2018,10,16,14,45,877.5,69.0,1.9,28.1,482.0,422.11,310.97
2018,10,16,15,0,859.0,66.0,1.9,28.0,440.0,363.21,261.77
2018,10,16,15,15,832.0,63.0,1.9,28.0,393.5,300.72,208.78
2018,10,16,15,30,805.0,60.0,1.9,28.0,347.0,241.44,157.88
2018,10,16,15,45,764.0,56.5,1.55,27.05,297.5,181.52,108.51
2018,10,16,16,0,723.0,53.0,1.2,26.1,248.0,125.79,66.3
2018,10,16,16,15,660.0,47.5,1.25,24.7,198.0,71.64,34.35
2018,10,16,16,30,597.0,42.0,1.3,23.3,148.0,34.3,23.67
2018,10,16,16,45,484.0,35.0,1.3,21.9,103.0,27.17,17.18
2018,10,16,17,0,371.0,28.0,1.3,20.5,58.0,22.97,10.76
2018,10,16,17,15,214.0,17.0,1.45,19.8,31.5,16.2,0.0
2018,10,16,17,30,57.0,6.0,1.6,19.1,5.0,0.0,0.0
2018,10,16,17,45,28.5,3.0,1.7,18.45,2.5,0.0,0.0
2018,10,16,18,0,0.0,0.0,1.8,17.8,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,1.95,17.4,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,2.25,16.6,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,2.45,15.85,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,2.35,14.35,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,2.05,13.7,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,1.85,13.15,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,1.75,12.7,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,1.7,12.15,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,1.65,11.9,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,1.55,11.7,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,1.45,11.3,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,1.35,11.1,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,1.25,10.9,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,1.15,10.25,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,10,17,6,15,88.5,8.0,1.1,10.8,11.0,0.0,0.0
2018,10,17,6,30,177.0,16.0,1.1,11.3,22.0,84.09,0.0
2018,10,17,6,45,322.0,26.5,1.1,11.8,59.5,197.23,128.88
2018,10,17,7,0,467.0,37.0,1.1,12.3,97.0,299.03,236.48
2018,10,17,7,15,550.0,43.5,1.1,12.9,144.0,374.03,303.14
2018,10,17,7,30,633.0,50.0,1.1,13.5,191.0,451.19,368.28
2018,10,17,7,45,684.0,54.5,1.1,14.15,240.0,516.48,421.04
2018,10,17,8,0,735.0,59.0,1.1,14.8,289.0,583.79,472.82
2018,10,17,8,15,768.5,63.0,1.0,15.7,336.5,639.69,510.94
2018,10,17,8,30,802.0,67.0,0.9,16.6,384.0,695.4,546.87
2018,10,17,8,45,825.5,70.0,0.8,17.45,427.5,741.49,574.45
2018,10,17,9,0,849.0,73.0,0.7,18.3,471.0,785.97,599.8
2018,10,17,9,15,865.5,75.5,0.7,19.2,509.5,815.07,615.42
2018,10,17,9,30,882.0,78.0,0.7,20.1,548.0,848.43,633.77
2018,10,17,9,45,893.5,79.5,0.75,20.95,580.0,873.46,647.3
2018,10,17,10,0,905.0,81.0,0.8,21.8,612.0,895.32,658.79
2018,10,17,10,15,913.5,82.5,0.8,22.55,637.5,911.16,665.75
2018,10,17,10,30,922.0,84.0,0.8,23.3,663.0,923.44,670.55
2018,10,17,10,45,927.5,84.5,0.8,24.05,681.0,928.19,670.7
2018,10,17,11,0,933.0,85.0,0.8,24.8,699.0,929.2,668.72
2018,10,17,11,15,936.0,86.0,0.75,25.4,709.5,924.77,662.96
2018,10,17,11,30,939.0,87.0,0.7,26.0,720.0,916.56,655.06
2018,10,17,11,45,941.0,87.0,0.6,26.65,723.0,902.57,642.68
2018,10,17,12,0,943.0,87.0,0.5,27.3,726.0,884.89,628.25
2018,10,17,12,15,942.0,86.5,0.4,27.6,720.0,860.59,610.78
2018,10,17,12,30,941.0,86.0,0.3,27.9,714.0,832.89,591.46
2018,10,17,12,45,936.5,85.5,0.15,28.15,699.5,799.27,568.04
2018,10,17,13,0,932.0,85.0,0.0,28.4,685.0,762.73,543.81
2018,10,17,13,15,925.5,84.0,0.15,28.55,663.0,721.55,519.52
2018,10,17,13,30,919.0,83.0,0.3,28.7,641.0,677.98,491.99
2018,10,17,13,45,909.0,81.0,0.45,28.8,611.5,629.12,459.94
2018,10,17,14,0,899.0,79.0,0.6,28.9,582.0,578.63,425.27
2018,10,17,14,15,885.0,77.5,0.7,28.8,546.5,525.26,386.73
2018,10,17,14,30,871.0,76.0,0.8,28.7,511.0,471.15,345.9
2018,10,17,14,45,851.5,73.0,0.95,28.6,469.5,412.14,300.0
2018,10,17,15,0,832.0,70.0,1.1,28.5,428.0,353.9,252.72
2018,10,17,15,15,804.0,66.5,1.1,28.5,382.0,293.55,202.15
2018,10,17,15,30,776.0,63.0,1.1,28.5,336.0,235.27,152.81
2018,10,17,15,45,735.0,59.0,1.1,27.5,287.5,176.72,105.37
2018,10,17,16,0,694.0,55.0,1.1,26.5,239.0,122.42,64.85
2018,10,17,16,15,616.0,50.0,1.15,25.15,188.5,67.21,32.62
2018,10,17,16,30,538.0,45.0,1.2,23.8,138.0,34.14,23.43
2018,10,17,16,45,381.0,36.5,1.2,22.45,91.5,28.68,18.3
2018,10,17,17,0,224.0,28.0,1.2,21.1,45.0,22.09,9.1
2018,10,17,17,15,119.0,15.0,1.3,20.4,23.5,14.3,0.0
2018,10,17,17,30,14.0,2.0,1.4,19.7,2.0,0.0,0.0
2018,10,17,17,45,7.0,1.0,1.5,19.0,1.0,0.0,0.0
2018,10,17,18,0,0.0,0.0,1.6,18.3,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,1.75,17.8,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,1.9,17.3,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,2.0,16.8,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,2.2,15.85,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,2.4,14.95,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,2.45,14.2,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,1.95,12.65,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,1.85,12.25,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,1.75,11.75,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,1.65,11.25,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,1.45,10.75,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,1.25,10.2,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,1.15,10.15,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,10,18,6,15,71.5,7.5,1.1,10.9,9.5,0.0,0.0
2018,10,18,6,30,143.0,15.0,1.1,11.5,19.0,69.69,0.0
2018,10,18,6,45,292.5,26.0,1.1,12.1,55.5,181.95,112.83
2018,10,18,7,0,442.0,37.0,1.1,12.7,92.0,285.99,225.25
2018,10,18,7,15,525.5,44.0,1.05,13.35,138.5,360.54,291.5
2018,10,18,7,30,609.0,51.0,1.0,14.0,185.0,441.67,359.31
2018,10,18,7,45,661.5,56.5,0.95,14.65,233.5,503.24,408.92
2018,10,18,8,0,714.0,62.0,0.9,15.3,282.0,571.77,461.11
2018,10,18,8,15,748.5,66.0,0.75,16.0,329.0,627.53,499.07
2018,10,18,8,30,783.0,70.0,0.6,16.7,376.0,683.19,534.39
2018,10,18,8,45,807.0,73.5,0.45,17.35,419.5,729.61,561.45
2018,10,18,9,0,831.0,77.0,0.3,18.0,463.0,774.48,586.27
2018,10,18,9,15,848.5,79.5,0.3,18.85,501.5,810.87,606.66
2018,10,18,9,30,866.0,82.0,0.3,19.7,540.0,844.75,625.08
2018,10,18,9,45,878.5,83.5,0.35,20.5,572.0,863.06,634.21
2018,10,18,10,0,891.0,85.0,0.4,21.3,604.0,885.46,646.23
