Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,7,9,45,891.5,64.5,2.95,18.3,485.5,800.22,631.25
2018,11,7,10,0,904.0,66.0,3.1,19.1,516.0,821.56,644.27
2018,11,7,10,15,913.0,67.5,3.15,19.7,540.0,836.8,652.79
2018,11,7,10,30,922.0,69.0,3.2,20.3,564.0,848.58,658.96
2018,11,7,10,45,928.5,69.5,3.3,20.9,581.0,853.52,660.69
2018,11,7,11,0,935.0,70.0,3.4,21.5,598.0,854.81,660.03
2018,11,7,11,15,938.0,70.5,3.4,21.95,607.5,849.55,654.74
2018,11,7,11,30,941.0,71.0,3.4,22.4,617.0,840.61,647.07
2018,11,7,11,45,941.5,70.5,3.4,22.85,618.0,824.88,634.81
2018,11,7,12,0,942.0,70.0,3.4,23.3,619.0,805.62,620.26
2018,11,7,12,15,940.0,69.5,3.4,23.55,612.5,781.06,602.55
2018,11,7,12,30,938.0,69.0,3.4,23.8,606.0,753.26,582.61
2018,11,7,12,45,933.5,68.5,3.45,24.1,592.0,720.63,559.33
2018,11,7,13,0,929.0,68.0,3.5,24.4,578.0,685.18,533.21
2018,11,7,13,15,921.5,66.5,3.5,24.5,556.0,644.15,501.71
2018,11,7,13,30,914.0,65.0,3.5,24.6,534.0,600.92,467.89
2018,11,7,13,45,902.5,64.0,3.55,24.65,506.0,554.09,430.74
2018,11,7,14,0,891.0,63.0,3.6,24.7,478.0,505.84,391.46
2018,11,7,14,15,875.5,61.0,3.6,24.6,443.5,453.6,348.14
2018,11,7,14,30,860.0,59.0,3.6,24.5,409.0,400.84,303.15
2018,11,7,14,45,837.5,56.5,3.6,24.35,369.5,344.96,254.69
2018,11,7,15,0,815.0,54.0,3.6,24.2,330.0,288.97,205.2
2018,11,7,15,15,779.5,51.0,3.6,24.2,286.5,231.12,154.34
2018,11,7,15,30,744.0,48.0,3.6,24.2,243.0,176.16,107.05
2018,11,7,15,45,689.5,43.5,2.65,22.6,197.5,120.76,64.17
2018,11,7,16,0,635.0,39.0,1.7,21.0,152.0,71.14,32.69
2018,11,7,16,15,543.5,33.0,1.65,19.75,109.5,27.54,17.74
2018,11,7,16,30,452.0,27.0,1.6,18.5,67.0,23.67,12.56
2018,11,7,16,45,264.5,17.0,1.5,17.25,37.0,14.0,0.0
2018,11,7,17,0,77.0,7.0,1.4,16.0,7.0,6.67,0.0
2018,11,7,17,15,38.5,3.5,1.45,15.6,3.5,0.0,0.0
2018,11,7,17,30,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,11,7,17,45,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,11,7,18,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,11,7,18,15,0.0,0.0,1.55,14.15,0.0,0.0,0.0
2018,11,7,18,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,11,7,18,45,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,11,7,19,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,11,7,19,15,0.0,0.0,1.65,13.05,0.0,0.0,0.0
2018,11,7,19,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,11,7,19,45,0.0,0.0,1.75,12.6,0.0,0.0,0.0
2018,11,7,20,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,11,7,20,15,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,11,7,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,11,7,20,45,0.0,0.0,2.05,11.8,0.0,0.0,0.0
2018,11,7,21,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,11,7,21,15,0.0,0.0,2.2,11.45,0.0,0.0,0.0
2018,11,7,21,30,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,11,7,21,45,0.0,0.0,2.4,11.15,0.0,0.0,0.0
2018,11,7,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,11,7,22,15,0.0,0.0,2.6,10.85,0.0,0.0,0.0
2018,11,7,22,30,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,11,7,22,45,0.0,0.0,2.75,10.55,0.0,0.0,0.0
2018,11,7,23,0,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,11,7,23,15,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,11,7,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,11,7,23,45,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,11,8,0,0,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,11,8,0,15,0.0,0.0,2.75,9.45,0.0,0.0,0.0
2018,11,8,0,30,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,11,8,0,45,0.0,0.0,2.65,9.15,0.0,0.0,0.0
2018,11,8,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,11,8,1,15,0.0,0.0,2.6,8.85,0.0,0.0,0.0
2018,11,8,1,30,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,11,8,1,45,0.0,0.0,2.55,8.6,0.0,0.0,0.0
2018,11,8,2,0,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,11,8,2,15,0.0,0.0,2.5,8.35,0.0,0.0,0.0
2018,11,8,2,30,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,11,8,2,45,0.0,0.0,2.45,8.05,0.0,0.0,0.0
2018,11,8,3,0,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,11,8,3,15,0.0,0.0,2.45,7.75,0.0,0.0,0.0
2018,11,8,3,30,0.0,0.0,2.5,7.6,0.0,0.0,0.0
2018,11,8,3,45,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2018,11,8,4,0,0.0,0.0,2.5,7.4,0.0,0.0,0.0
2018,11,8,4,15,0.0,0.0,2.5,7.25,0.0,0.0,0.0
2018,11,8,4,30,0.0,0.0,2.5,7.1,0.0,0.0,0.0
2018,11,8,4,45,0.0,0.0,2.5,6.95,0.0,0.0,0.0
2018,11,8,5,0,0.0,0.0,2.5,6.8,0.0,0.0,0.0
2018,11,8,5,15,0.0,0.0,2.5,6.7,0.0,0.0,0.0
2018,11,8,5,30,0.0,0.0,2.5,6.6,0.0,0.0,0.0
2018,11,8,5,45,0.0,0.0,2.55,6.45,0.0,0.0,0.0
2018,11,8,6,0,0.0,0.0,2.6,6.3,0.0,0.0,0.0
2018,11,8,6,15,0.0,0.0,2.75,6.55,0.0,0.0,0.0
2018,11,8,6,30,0.0,0.0,2.9,6.8,0.0,0.0,0.0
2018,11,8,6,45,100.5,11.5,3.1,7.1,17.0,50.77,0.0
2018,11,8,7,0,201.0,23.0,3.3,7.4,34.0,131.0,0.0
2018,11,8,7,15,330.5,35.0,3.55,8.2,73.5,229.89,176.38
2018,11,8,7,30,460.0,47.0,3.8,9.0,113.0,327.45,269.55
2018,11,8,7,45,543.0,55.0,4.05,9.85,159.5,404.5,338.72
2018,11,8,8,0,626.0,63.0,4.3,10.7,206.0,486.32,409.5
2018,11,8,8,15,677.5,68.0,4.35,11.65,252.0,548.3,461.18
2018,11,8,8,30,729.0,73.0,4.4,12.6,298.0,611.44,511.71
2018,11,8,8,45,766.0,76.0,4.45,13.6,341.0,662.41,549.91
2018,11,8,9,0,803.0,79.0,4.5,14.6,384.0,708.31,582.52
2018,11,8,9,15,827.0,82.0,4.55,15.45,422.5,747.91,609.81
2018,11,8,9,30,851.0,85.0,4.6,16.3,461.0,785.31,634.89
2018,11,8,9,45,874.0,87.0,4.65,17.15,496.0,818.25,656.21
2018,11,8,10,0,897.0,89.0,4.7,18.0,531.0,848.35,675.17
2018,11,8,10,15,908.5,90.5,4.7,18.6,557.0,865.36,684.76
2018,11,8,10,30,920.0,92.0,4.7,19.2,583.0,878.86,691.91
2018,11,8,10,45,926.5,94.0,4.65,19.75,601.0,885.22,693.78
2018,11,8,11,0,933.0,96.0,4.6,20.3,619.0,887.82,693.14
2018,11,8,11,15,937.0,96.0,4.55,20.7,628.5,882.3,687.27
2018,11,8,11,30,941.0,96.0,4.5,21.1,638.0,873.03,678.97
2018,11,8,11,45,942.0,96.0,4.4,21.5,640.0,857.67,666.18
2018,11,8,12,0,943.0,96.0,4.3,21.9,642.0,838.71,651.35
2018,11,8,12,15,943.5,94.5,4.2,22.2,635.5,809.39,629.5
2018,11,8,12,30,944.0,93.0,4.1,22.5,629.0,781.94,609.13
2018,11,8,12,45,942.5,90.5,4.0,22.85,615.0,748.77,584.57
2018,11,8,13,0,941.0,88.0,3.9,23.2,601.0,712.61,556.29
2018,11,8,13,15,929.5,88.0,3.75,23.4,578.0,672.81,524.76
2018,11,8,13,30,918.0,88.0,3.6,23.6,555.0,627.83,488.96
2018,11,8,13,45,901.0,87.0,3.5,23.75,524.5,577.14,448.47
2018,11,8,14,0,884.0,86.0,3.4,23.9,494.0,525.51,406.35
2018,11,8,14,15,863.0,83.5,3.15,23.85,457.5,469.94,360.27
2018,11,8,14,30,842.0,81.0,2.9,23.8,421.0,414.46,313.17
2018,11,8,14,45,812.0,78.0,2.65,23.75,379.0,355.85,262.81
2018,11,8,15,0,782.0,75.0,2.4,23.7,337.0,298.92,213.07
2018,11,8,15,15,739.5,70.0,2.4,23.7,291.5,237.72,160.51
2018,11,8,15,30,697.0,65.0,2.4,23.7,246.0,181.5,113.07
2018,11,8,15,45,604.5,59.5,1.8,21.45,195.0,123.2,69.96
2018,11,8,16,0,512.0,54.0,1.2,19.2,144.0,75.26,40.41
2018,11,8,16,15,342.5,44.0,1.3,18.15,96.5,35.5,24.58
2018,11,8,16,30,173.0,34.0,1.4,17.1,49.0,26.81,14.62
2018,11,8,16,45,96.0,19.5,1.5,16.05,27.0,18.59,0.0
2018,11,8,17,0,19.0,5.0,1.6,15.0,5.0,4.77,0.0
2018,11,8,17,15,9.5,2.5,1.65,14.55,2.5,0.0,0.0
2018,11,8,17,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,11,8,17,45,0.0,0.0,1.7,13.65,0.0,0.0,0.0
2018,11,8,18,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,11,8,18,15,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,11,8,18,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,11,8,18,45,0.0,0.0,1.75,12.25,0.0,0.0,0.0
2018,11,8,19,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,11,8,19,15,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,11,8,19,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,11,8,19,45,0.0,0.0,1.85,11.3,0.0,0.0,0.0
2018,11,8,20,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,11,8,20,15,0.0,0.0,1.95,10.95,0.0,0.0,0.0
2018,11,8,20,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,11,8,20,45,0.0,0.0,2.1,10.65,0.0,0.0,0.0
2018,11,8,21,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,11,8,21,15,0.0,0.0,2.25,10.35,0.0,0.0,0.0
2018,11,8,21,30,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,11,8,21,45,0.0,0.0,2.35,10.1,0.0,0.0,0.0
2018,11,8,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,11,8,22,15,0.0,0.0,2.45,9.8,0.0,0.0,0.0
2018,11,8,22,30,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,11,8,22,45,0.0,0.0,2.5,9.45,0.0,0.0,0.0
2018,11,8,23,0,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,11,8,23,15,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,11,8,23,30,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,11,8,23,45,0.0,0.0,2.5,8.75,0.0,0.0,0.0
2018,11,9,0,0,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,11,9,0,15,0.0,0.0,2.4,8.25,0.0,0.0,0.0
2018,11,9,0,30,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,11,9,0,45,0.0,0.0,2.15,7.6,0.0,0.0,0.0
2018,11,9,1,0,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,11,9,1,15,0.0,0.0,1.9,7.05,0.0,0.0,0.0
2018,11,9,1,30,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,11,9,1,45,0.0,0.0,1.65,6.55,0.0,0.0,0.0
2018,11,9,2,0,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,11,9,2,15,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,11,9,2,30,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,11,9,2,45,0.0,0.0,1.5,5.95,0.0,0.0,0.0
2018,11,9,3,0,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,11,9,3,15,0.0,0.0,1.5,5.75,0.0,0.0,0.0
2018,11,9,3,30,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,11,9,3,45,0.0,0.0,1.5,5.65,0.0,0.0,0.0
2018,11,9,4,0,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,11,9,4,15,0.0,0.0,1.55,5.6,0.0,0.0,0.0
2018,11,9,4,30,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,11,9,4,45,0.0,0.0,1.6,5.65,0.0,0.0,0.0
2018,11,9,5,0,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,11,9,5,15,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,11,9,5,30,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,11,9,5,45,0.0,0.0,1.55,6.25,0.0,0.0,0.0
2018,11,9,6,0,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,11,9,6,15,0.0,0.0,1.45,6.8,0.0,0.0,0.0
2018,11,9,6,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,11,9,6,45,119.5,11.5,1.3,7.6,17.5,58.05,0.0
2018,11,9,7,0,239.0,23.0,1.2,8.0,35.0,145.53,0.0
2018,11,9,7,15,379.0,33.5,1.1,8.95,75.5,251.2,187.92
2018,11,9,7,30,519.0,44.0,1.0,9.9,116.0,354.5,285.61
2018,11,9,7,45,596.0,50.5,0.95,10.8,162.5,428.31,349.33
2018,11,9,8,0,673.0,57.0,0.9,11.7,209.0,506.25,412.87
2018,11,9,8,15,718.5,62.0,0.9,12.45,254.5,560.31,455.78
2018,11,9,8,30,764.0,67.0,0.9,13.2,300.0,620.95,501.44
2018,11,9,8,45,791.0,70.5,0.95,14.0,341.0,666.81,533.38
2018,11,9,9,0,818.0,74.0,1.0,14.8,382.0,711.22,563.33
2018,11,9,9,15,793.0,89.0,1.15,15.4,411.0,732.63,577.68
2018,11,9,9,30,768.0,104.0,1.3,16.0,440.0,745.54,585.97
2018,11,9,9,45,724.5,125.0,1.45,16.6,459.5,746.2,585.48
2018,11,9,10,0,681.0,146.0,1.6,17.2,479.0,741.74,581.42
2018,11,9,10,15,699.5,149.5,1.6,17.6,506.0,764.85,596.12
2018,11,9,10,30,718.0,153.0,1.6,18.0,533.0,785.16,608.49
2018,11,9,10,45,728.5,155.0,1.65,18.4,551.0,794.34,613.6
2018,11,9,11,0,739.0,157.0,1.7,18.8,569.0,800.39,616.74
2018,11,9,11,15,745.0,158.0,1.65,19.2,579.0,798.53,613.54
2018,11,9,11,30,751.0,159.0,1.6,19.6,589.0,793.48,608.35
2018,11,9,11,45,753.5,159.0,1.6,19.95,591.0,781.45,599.02
2018,11,9,12,0,756.0,159.0,1.6,20.3,593.0,766.37,587.36
2018,11,9,12,15,753.0,158.0,1.55,20.55,586.5,743.2,569.77
2018,11,9,12,30,750.0,157.0,1.5,20.8,580.0,717.39,550.3
2018,11,9,12,45,742.5,154.5,1.45,21.1,565.0,684.48,525.58
2018,11,9,13,0,735.0,152.0,1.4,21.4,550.0,649.54,499.18
2018,11,9,13,15,724.5,149.0,1.35,21.4,528.5,610.42,469.96
2018,11,9,13,30,714.0,146.0,1.3,21.4,507.0,569.89,439.17
2018,11,9,13,45,699.0,141.5,1.25,21.45,478.5,524.32,403.97
2018,11,9,14,0,684.0,137.0,1.2,21.5,450.0,478.23,367.58
2018,11,9,14,15,660.5,131.0,1.1,21.25,415.0,426.73,326.46
2018,11,9,14,30,637.0,125.0,1.0,21.0,380.0,376.08,285.04
2018,11,9,14,45,604.5,117.5,0.9,20.7,340.0,322.16,240.41
2018,11,9,15,0,572.0,110.0,0.8,20.4,300.0,268.63,195.43
2018,11,9,15,15,515.5,100.0,0.8,20.4,253.5,212.14,148.73
2018,11,9,15,30,459.0,90.0,0.8,20.4,207.0,161.34,107.46
2018,11,9,15,45,382.0,77.0,0.8,18.8,161.5,111.54,70.45
2018,11,9,16,0,305.0,64.0,0.8,17.2,116.0,70.44,43.37
2018,11,9,16,15,207.0,47.5,0.8,16.55,78.0,36.8,25.8
2018,11,9,16,30,109.0,31.0,0.8,15.9,40.0,25.43,13.15
2018,11,9,16,45,60.0,17.0,0.85,15.3,21.5,16.2,0.0
2018,11,9,17,0,11.0,3.0,0.9,14.7,3.0,0.0,0.0
2018,11,9,17,15,5.5,1.5,0.9,14.4,1.5,0.0,0.0
2018,11,9,17,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,11,9,17,45,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,11,9,18,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,11,9,18,15,0.0,0.0,0.9,13.45,0.0,0.0,0.0
2018,11,9,18,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,11,9,18,45,0.0,0.0,0.85,13.4,0.0,0.0,0.0
2018,11,9,19,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,11,9,19,15,0.0,0.0,0.75,13.4,0.0,0.0,0.0
2018,11,9,19,30,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,11,9,19,45,0.0,0.0,0.6,13.45,0.0,0.0,0.0
2018,11,9,20,0,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,11,9,20,15,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,11,9,20,30,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,11,9,20,45,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,11,9,21,0,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,11,9,21,15,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,11,9,21,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,11,9,21,45,0.0,0.0,0.8,12.15,0.0,0.0,0.0
2018,11,9,22,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,9,22,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,11,9,22,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,11,9,22,45,0.0,0.0,0.95,10.85,0.0,0.0,0.0
2018,11,9,23,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,11,9,23,15,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,11,9,23,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,11,9,23,45,0.0,0.0,0.95,10.2,0.0,0.0,0.0
2018,11,10,0,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,11,10,0,15,0.0,0.0,0.9,10.15,0.0,0.0,0.0
2018,11,10,0,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,11,10,0,45,0.0,0.0,0.9,10.25,0.0,0.0,0.0
2018,11,10,1,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,11,10,1,15,0.0,0.0,0.85,10.25,0.0,0.0,0.0
2018,11,10,1,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,10,1,45,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,11,10,2,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,11,10,2,15,0.0,0.0,0.75,9.95,0.0,0.0,0.0
2018,11,10,2,30,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,11,10,2,45,0.0,0.0,0.7,9.65,0.0,0.0,0.0
2018,11,10,3,0,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,11,10,3,15,0.0,0.0,0.65,9.35,0.0,0.0,0.0
2018,11,10,3,30,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,11,10,3,45,0.0,0.0,0.55,9.05,0.0,0.0,0.0
2018,11,10,4,0,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,11,10,4,15,0.0,0.0,0.4,8.8,0.0,0.0,0.0
2018,11,10,4,30,0.0,0.0,0.3,8.7,0.0,0.0,0.0
2018,11,10,4,45,0.0,0.0,0.25,8.6,0.0,0.0,0.0
2018,11,10,5,0,0.0,0.0,0.2,8.5,0.0,0.0,0.0
2018,11,10,5,15,0.0,0.0,0.35,8.15,0.0,0.0,0.0
2018,11,10,5,30,0.0,0.0,0.5,7.8,0.0,0.0,0.0
2018,11,10,5,45,0.0,0.0,0.65,7.45,0.0,0.0,0.0
2018,11,10,6,0,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,11,10,6,15,0.0,0.0,0.9,6.85,0.0,0.0,0.0
2018,11,10,6,30,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,11,10,6,45,28.5,7.0,1.05,6.35,8.5,17.84,0.0
2018,11,10,7,0,57.0,14.0,1.1,6.1,17.0,47.28,0.0
2018,11,10,7,15,126.0,33.0,1.15,6.5,47.5,118.48,86.46
2018,11,10,7,30,195.0,52.0,1.2,6.9,78.0,183.36,149.74
2018,11,10,7,45,256.5,69.5,1.2,7.35,117.5,255.93,213.75
2018,11,10,8,0,318.0,87.0,1.2,7.8,157.0,323.21,271.82
2018,11,10,8,15,369.0,101.0,1.4,8.45,199.0,383.07,322.49
2018,11,10,8,30,420.0,115.0,1.6,9.1,241.0,445.28,373.63
2018,11,10,8,45,453.5,124.0,1.75,9.7,277.5,490.86,410.03
2018,11,10,9,0,487.0,133.0,1.9,10.3,314.0,536.72,445.79
2018,11,10,9,15,509.5,137.5,1.85,11.0,343.5,568.71,468.88
2018,11,10,9,30,532.0,142.0,1.8,11.7,373.0,599.72,490.67
2018,11,10,9,45,573.0,150.0,1.75,12.4,414.5,648.23,525.16
2018,11,10,10,0,614.0,158.0,1.7,13.1,456.0,695.52,557.65
2018,11,10,10,15,630.5,161.0,1.7,13.85,480.0,718.99,572.13
2018,11,10,10,30,647.0,164.0,1.7,14.6,504.0,736.9,582.7
2018,11,10,10,45,662.0,165.0,1.7,15.35,522.0,748.73,588.9
2018,11,10,11,0,677.0,166.0,1.7,16.1,540.0,757.63,593.02
2018,11,10,11,15,683.5,166.5,1.75,16.65,549.5,756.13,590.58
2018,11,10,11,30,690.0,167.0,1.8,17.2,559.0,751.66,586.16
2018,11,10,11,45,693.5,166.0,1.9,17.7,561.0,740.3,577.39
2018,11,10,12,0,697.0,165.0,2.0,18.2,563.0,726.07,566.56
2018,11,10,12,15,658.5,176.0,2.0,18.35,548.5,690.44,539.51
2018,11,10,12,30,620.0,187.0,2.0,18.5,534.0,651.3,509.97
2018,11,10,12,45,566.0,199.5,2.0,18.65,510.5,606.38,475.65
2018,11,10,13,0,512.0,212.0,2.0,18.8,487.0,562.38,441.73
2018,11,10,13,15,504.5,206.0,1.9,18.85,468.0,529.75,416.46
2018,11,10,13,30,497.0,200.0,1.8,18.9,449.0,496.19,390.05
2018,11,10,13,45,485.5,191.0,1.75,18.95,423.0,456.82,359.03
2018,11,10,14,0,474.0,182.0,1.7,19.0,397.0,417.26,327.29
2018,11,10,14,15,453.5,170.5,1.45,18.65,364.0,371.4,290.06
2018,11,10,14,30,433.0,159.0,1.2,18.3,331.0,326.65,253.08
2018,11,10,14,45,406.0,146.0,1.0,17.95,294.5,279.68,214.01
2018,11,10,15,0,379.0,133.0,0.8,17.6,258.0,234.99,176.35
2018,11,10,15,15,340.0,118.0,0.8,17.6,218.5,187.13,136.6
2018,11,10,15,30,301.0,103.0,0.8,17.6,179.0,145.06,102.07
2018,11,10,15,45,254.5,84.0,0.8,16.25,139.5,102.99,69.6
2018,11,10,16,0,208.0,65.0,0.8,14.9,100.0,66.48,43.58
2018,11,10,16,15,152.5,45.5,0.85,14.6,67.0,36.76,25.91
2018,11,10,16,30,97.0,26.0,0.9,14.3,34.0,21.56,9.87
2018,11,10,16,45,53.0,14.0,0.9,13.95,18.0,13.34,0.0
2018,11,10,17,0,9.0,2.0,0.9,13.6,2.0,0.0,0.0
2018,11,10,17,15,4.5,1.0,0.9,13.4,1.0,0.0,0.0
2018,11,10,17,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,11,10,17,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,11,10,18,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,11,10,18,15,0.0,0.0,0.85,12.75,0.0,0.0,0.0
2018,11,10,18,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,11,10,18,45,0.0,0.0,0.75,12.6,0.0,0.0,0.0
2018,11,10,19,0,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,11,10,19,15,0.0,0.0,0.65,12.45,0.0,0.0,0.0
2018,11,10,19,30,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,11,10,19,45,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,11,10,20,0,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,11,10,20,15,0.0,0.0,0.65,12.05,0.0,0.0,0.0
2018,11,10,20,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,11,10,20,45,0.0,0.0,0.7,11.75,0.0,0.0,0.0
2018,11,10,21,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,11,10,21,15,0.0,0.0,0.8,11.25,0.0,0.0,0.0
2018,11,10,21,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,11,10,21,45,0.0,0.0,0.95,10.55,0.0,0.0,0.0
2018,11,10,22,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,11,10,22,15,0.0,0.0,1.05,9.9,0.0,0.0,0.0
2018,11,10,22,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,11,10,22,45,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,11,10,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,11,10,23,15,0.0,0.0,1.35,8.55,0.0,0.0,0.0
2018,11,10,23,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,11,10,23,45,0.0,0.0,1.45,7.7,0.0,0.0,0.0
2018,11,11,0,0,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,11,11,0,15,0.0,0.0,1.55,6.9,0.0,0.0,0.0
2018,11,11,0,30,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,11,11,0,45,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,11,11,1,0,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,11,11,1,15,0.0,0.0,1.65,5.6,0.0,0.0,0.0
2018,11,11,1,30,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,11,11,1,45,0.0,0.0,1.8,5.35,0.0,0.0,0.0
2018,11,11,2,0,0.0,0.0,1.9,5.2,0.0,0.0,0.0
2018,11,11,2,15,0.0,0.0,2.0,5.15,0.0,0.0,0.0
2018,11,11,2,30,0.0,0.0,2.1,5.1,0.0,0.0,0.0
2018,11,11,2,45,0.0,0.0,2.15,5.05,0.0,0.0,0.0
2018,11,11,3,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2018,11,11,3,15,0.0,0.0,2.25,4.95,0.0,0.0,0.0
2018,11,11,3,30,0.0,0.0,2.3,4.9,0.0,0.0,0.0
2018,11,11,3,45,0.0,0.0,2.35,4.85,0.0,0.0,0.0
2018,11,11,4,0,0.0,0.0,2.4,4.8,0.0,0.0,0.0
2018,11,11,4,15,0.0,0.0,2.4,4.75,0.0,0.0,0.0
2018,11,11,4,30,0.0,0.0,2.4,4.7,0.0,0.0,0.0
2018,11,11,4,45,0.0,0.0,2.4,4.65,0.0,0.0,0.0
2018,11,11,5,0,0.0,0.0,2.4,4.6,0.0,0.0,0.0
2018,11,11,5,15,0.0,0.0,2.45,4.6,0.0,0.0,0.0
2018,11,11,5,30,0.0,0.0,2.5,4.6,0.0,0.0,0.0
2018,11,11,5,45,0.0,0.0,2.5,4.65,0.0,0.0,0.0
2018,11,11,6,0,0.0,0.0,2.5,4.7,0.0,0.0,0.0
2018,11,11,6,15,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2018,11,11,6,30,0.0,0.0,2.7,5.3,0.0,0.0,0.0
2018,11,11,6,45,66.5,9.0,2.8,5.6,12.0,34.51,0.0
2018,11,11,7,0,133.0,18.0,2.9,5.9,24.0,74.91,0.0
2018,11,11,7,15,257.0,32.5,3.15,6.8,60.5,191.55,139.07
2018,11,11,7,30,381.0,47.0,3.4,7.7,97.0,281.4,230.73
2018,11,11,7,45,464.5,57.0,3.65,8.6,141.5,357.22,299.4
2018,11,11,8,0,548.0,67.0,3.9,9.5,186.0,438.04,369.74
2018,11,11,8,15,604.0,73.5,3.9,10.35,231.0,501.82,423.6
2018,11,11,8,30,660.0,80.0,3.9,11.2,276.0,567.14,476.62
2018,11,11,8,45,701.0,84.5,3.9,12.1,319.0,620.64,518.22
2018,11,11,9,0,742.0,89.0,3.9,13.0,362.0,673.79,557.36
2018,11,11,9,15,758.0,94.5,3.75,13.85,397.5,708.53,580.55
2018,11,11,9,30,774.0,100.0,3.6,14.7,433.0,741.04,601.45
2018,11,11,9,45,781.0,106.5,3.45,15.5,462.5,765.16,615.7
2018,11,11,10,0,788.0,113.0,3.3,16.3,492.0,786.33,627.52
2018,11,11,10,15,801.0,114.5,3.15,16.95,516.0,803.37,636.49
2018,11,11,10,30,814.0,116.0,3.0,17.6,540.0,817.32,643.14
2018,11,11,10,45,814.5,118.0,2.85,18.2,553.5,818.46,640.74
2018,11,11,11,0,815.0,120.0,2.7,18.8,567.0,816.31,636.19
2018,11,11,11,15,822.5,119.0,2.65,19.2,576.5,812.98,632.12
2018,11,11,11,30,830.0,118.0,2.6,19.6,586.0,802.51,623.15
2018,11,11,11,45,768.5,126.5,2.55,19.95,561.0,753.64,587.15
2018,11,11,12,0,707.0,135.0,2.5,20.3,536.0,699.84,547.45
2018,11,11,12,15,714.5,131.5,2.5,20.5,533.0,683.05,534.91
2018,11,11,12,30,722.0,128.0,2.5,20.7,530.0,663.35,519.82
2018,11,11,12,45,771.5,119.5,2.5,20.9,539.5,663.69,519.58
2018,11,11,13,0,821.0,111.0,2.5,21.1,549.0,656.74,513.57
2018,11,11,13,15,827.0,108.0,2.45,21.1,534.5,625.53,489.17
2018,11,11,13,30,833.0,105.0,2.4,21.1,520.0,591.39,462.17
2018,11,11,13,45,820.5,101.5,2.4,21.15,491.0,544.2,424.82
2018,11,11,14,0,808.0,98.0,2.4,21.2,462.0,496.17,385.9
2018,11,11,14,15,788.0,94.0,2.25,21.0,427.0,442.99,341.98
2018,11,11,14,30,768.0,90.0,2.1,20.8,392.0,390.0,297.11
2018,11,11,14,45,740.0,85.0,1.95,20.6,352.0,333.84,248.89
2018,11,11,15,0,712.0,80.0,1.8,20.4,312.0,279.32,201.23
2018,11,11,15,15,668.0,74.5,1.8,20.4,268.0,222.69,152.35
2018,11,11,15,30,624.0,69.0,1.8,20.4,224.0,170.11,107.97
2018,11,11,15,45,559.5,60.5,1.4,18.5,179.0,116.85,67.52
2018,11,11,16,0,495.0,52.0,1.0,16.6,134.0,70.73,38.21
2018,11,11,16,15,391.5,41.5,1.05,15.95,93.5,33.73,23.08
2018,11,11,16,30,288.0,31.0,1.1,15.3,53.0,26.26,12.42
2018,11,11,16,45,161.5,18.0,1.15,14.7,28.5,17.16,0.0
2018,11,11,17,0,35.0,5.0,1.2,14.1,4.0,0.0,0.0
2018,11,11,17,15,17.5,2.5,1.25,13.8,2.0,0.0,0.0
2018,11,11,17,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,11,11,17,45,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,11,11,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,11,11,18,15,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,11,11,18,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,11,11,18,45,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,11,11,19,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,11,11,19,15,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,11,11,19,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,11,11,19,45,0.0,0.0,1.25,11.75,0.0,0.0,0.0
2018,11,11,20,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,11,20,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,11,20,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,11,20,45,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,11,11,21,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,11,21,15,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,11,11,21,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,11,11,21,45,0.0,0.0,1.15,10.6,0.0,0.0,0.0
2018,11,11,22,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,11,11,22,15,0.0,0.0,1.15,10.25,0.0,0.0,0.0
2018,11,11,22,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,11,11,22,45,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,11,11,23,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,11,11,23,15,0.0,0.0,1.25,9.45,0.0,0.0,0.0
2018,11,11,23,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,11,11,23,45,0.0,0.0,1.4,8.75,0.0,0.0,0.0
2018,11,12,0,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,11,12,0,15,0.0,0.0,1.5,8.05,0.0,0.0,0.0
2018,11,12,0,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,11,12,0,45,0.0,0.0,1.55,7.35,0.0,0.0,0.0
2018,11,12,1,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,11,12,1,15,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,11,12,1,30,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,11,12,1,45,0.0,0.0,1.6,6.35,0.0,0.0,0.0
2018,11,12,2,0,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,11,12,2,15,0.0,0.0,1.6,5.95,0.0,0.0,0.0
2018,11,12,2,30,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,11,12,2,45,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,11,12,3,0,0.0,0.0,1.6,5.4,0.0,0.0,0.0
2018,11,12,3,15,0.0,0.0,1.6,5.3,0.0,0.0,0.0
2018,11,12,3,30,0.0,0.0,1.6,5.2,0.0,0.0,0.0
2018,11,12,3,45,0.0,0.0,1.6,5.05,0.0,0.0,0.0
2018,11,12,4,0,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,11,12,4,15,0.0,0.0,1.6,4.85,0.0,0.0,0.0
2018,11,12,4,30,0.0,0.0,1.6,4.8,0.0,0.0,0.0
2018,11,12,4,45,0.0,0.0,1.6,4.7,0.0,0.0,0.0
2018,11,12,5,0,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,11,12,5,15,0.0,0.0,1.6,4.55,0.0,0.0,0.0
2018,11,12,5,30,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2018,11,12,5,45,0.0,0.0,1.6,4.45,0.0,0.0,0.0
2018,11,12,6,0,0.0,0.0,1.6,4.4,0.0,0.0,0.0
2018,11,12,6,15,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,11,12,6,30,0.0,0.0,1.6,4.8,0.0,0.0,0.0
2018,11,12,6,45,69.5,8.5,1.6,5.05,11.5,8.1,0.0
2018,11,12,7,0,139.0,17.0,1.6,5.3,23.0,76.23,0.0
2018,11,12,7,15,261.5,31.0,1.65,6.55,58.5,188.27,132.4
2018,11,12,7,30,384.0,45.0,1.7,7.8,94.0,280.04,227.5
2018,11,12,7,45,462.0,54.5,1.75,9.05,137.0,351.97,291.76
2018,11,12,8,0,540.0,64.0,1.8,10.3,180.0,428.47,356.69
2018,11,12,8,15,591.5,71.0,1.95,11.25,223.5,489.32,407.28
2018,11,12,8,30,643.0,78.0,2.1,12.2,267.0,551.55,457.04
2018,11,12,8,45,678.0,84.0,2.2,13.15,308.5,601.95,495.57
2018,11,12,9,0,713.0,90.0,2.3,14.1,350.0,651.81,532.01
2018,11,12,9,15,725.0,97.5,2.25,14.75,384.5,685.23,554.37
2018,11,12,9,30,737.0,105.0,2.2,15.4,419.0,716.34,574.55
2018,11,12,9,45,738.0,113.5,2.15,16.05,447.0,737.45,587.01
2018,11,12,10,0,739.0,122.0,2.1,16.7,475.0,755.54,597.17
2018,11,12,10,15,753.5,125.0,2.1,17.25,500.0,775.15,608.96
2018,11,12,10,30,768.0,128.0,2.1,17.8,525.0,791.83,618.59
2018,11,12,10,45,778.0,129.5,2.05,18.4,542.5,800.06,621.75
2018,11,12,11,0,788.0,131.0,2.0,19.0,560.0,805.07,622.79
2018,11,12,11,15,794.0,131.0,1.95,19.5,569.5,801.88,618.48
2018,11,12,11,30,800.0,131.0,1.9,20.0,579.0,795.41,612.11
2018,11,12,11,45,802.5,130.5,1.85,20.55,581.0,782.39,601.24
2018,11,12,12,0,805.0,130.0,1.8,21.1,583.0,766.22,588.38
2018,11,12,12,15,789.0,134.0,1.75,21.4,574.0,738.37,567.57
2018,11,12,12,30,773.0,138.0,1.7,21.7,565.0,708.28,544.66
2018,11,12,12,45,748.5,142.0,1.65,22.0,547.0,670.48,516.05
2018,11,12,13,0,724.0,146.0,1.6,22.3,529.0,631.5,486.37
2018,11,12,13,15,714.5,142.5,1.5,22.35,508.0,593.19,457.19
2018,11,12,13,30,705.0,139.0,1.4,22.4,487.0,553.44,426.44
2018,11,12,13,45,691.5,134.0,1.35,22.45,459.5,508.89,391.84
2018,11,12,14,0,678.0,129.0,1.3,22.5,432.0,463.72,355.99
2018,11,12,14,15,655.5,123.0,1.15,22.15,398.0,413.31,315.5
2018,11,12,14,30,633.0,117.0,1.0,21.8,364.0,363.68,274.67
2018,11,12,14,45,602.0,110.0,0.85,21.5,325.5,311.34,231.02
2018,11,12,15,0,571.0,103.0,0.7,21.2,287.0,261.26,188.59
2018,11,12,15,15,525.0,93.5,0.7,21.2,244.5,206.14,142.75
2018,11,12,15,30,479.0,84.0,0.7,21.2,202.0,157.49,102.94
2018,11,12,15,45,415.0,72.5,0.85,19.5,160.0,109.81,67.48
2018,11,12,16,0,351.0,61.0,1.0,17.8,118.0,69.2,41.16
2018,11,12,16,15,262.0,45.0,1.0,17.25,80.0,35.08,23.98
2018,11,12,16,30,173.0,29.0,1.0,16.7,42.0,22.93,9.29
2018,11,12,16,45,91.5,15.5,1.05,16.15,22.0,14.77,0.0
2018,11,12,17,0,10.0,2.0,1.1,15.6,2.0,0.0,0.0
2018,11,12,17,15,5.0,1.0,1.1,15.25,1.0,0.0,0.0
2018,11,12,17,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,11,12,17,45,0.0,0.0,1.05,14.6,0.0,0.0,0.0
2018,11,12,18,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,11,12,18,15,0.0,0.0,1.0,14.05,0.0,0.0,0.0
2018,11,12,18,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,11,12,18,45,0.0,0.0,1.0,13.55,0.0,0.0,0.0
2018,11,12,19,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,11,12,19,15,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,11,12,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,11,12,19,45,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,11,12,20,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,11,12,20,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,11,12,20,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,11,12,20,45,0.0,0.0,1.0,12.25,0.0,0.0,0.0
2018,11,12,21,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,11,12,21,15,0.0,0.0,0.95,12.15,0.0,0.0,0.0
2018,11,12,21,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,11,12,21,45,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,11,12,22,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,11,12,22,15,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,11,12,22,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,11,12,22,45,0.0,0.0,0.65,12.45,0.0,0.0,0.0
2018,11,12,23,0,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,11,12,23,15,0.0,0.0,0.55,12.4,0.0,0.0,0.0
2018,11,12,23,30,0.0,0.0,0.5,12.3,0.0,0.0,0.0
2018,11,12,23,45,0.0,0.0,0.45,12.25,0.0,0.0,0.0
2018,11,13,0,0,0.0,0.0,0.4,12.2,0.0,0.0,0.0
2018,11,13,0,15,0.0,0.0,0.3,12.15,0.0,0.0,0.0
2018,11,13,0,30,0.0,0.0,0.2,12.1,0.0,0.0,0.0
2018,11,13,0,45,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2018,11,13,1,0,0.0,0.0,0.1,11.9,0.0,0.0,0.0
2018,11,13,1,15,0.0,0.0,0.25,11.7,0.0,0.0,0.0
2018,11,13,1,30,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2018,11,13,1,45,0.0,0.0,0.5,11.25,0.0,0.0,0.0
2018,11,13,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,11,13,2,15,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,11,13,2,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,11,13,2,45,0.0,0.0,0.9,10.05,0.0,0.0,0.0
2018,11,13,3,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,11,13,3,15,0.0,0.0,1.05,9.6,0.0,0.0,0.0
2018,11,13,3,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,11,13,3,45,0.0,0.0,1.15,9.35,0.0,0.0,0.0
2018,11,13,4,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,11,13,4,15,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,11,13,4,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,11,13,4,45,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,11,13,5,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,11,13,5,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,11,13,5,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,11,13,5,45,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,11,13,6,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,11,13,6,15,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,11,13,6,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,11,13,6,45,5.5,6.0,1.2,8.1,6.0,0.0,0.0
2018,11,13,7,0,11.0,12.0,1.2,8.1,12.0,16.16,0.0
2018,11,13,7,15,11.0,28.0,1.15,8.5,28.5,38.87,21.98
2018,11,13,7,30,11.0,44.0,1.1,8.9,45.0,52.92,38.8
2018,11,13,7,45,23.0,61.0,1.05,9.3,65.0,83.83,66.28
2018,11,13,8,0,35.0,78.0,1.0,9.7,85.0,110.16,89.59
2018,11,13,8,15,59.5,96.0,1.35,10.4,111.5,146.48,121.24
2018,11,13,8,30,84.0,114.0,1.7,11.1,138.0,194.56,162.18
2018,11,13,8,45,76.5,129.0,2.05,11.75,153.5,196.59,163.48
2018,11,13,9,0,69.0,144.0,2.4,12.4,169.0,208.46,172.77
2018,11,13,9,15,52.0,153.0,2.35,13.1,173.0,205.01,168.68
2018,11,13,9,30,35.0,162.0,2.3,13.8,177.0,201.01,164.08
2018,11,13,9,45,80.0,179.5,2.3,14.45,216.5,255.43,209.18
2018,11,13,10,0,125.0,197.0,2.3,15.1,256.0,323.05,263.53
2018,11,13,10,15,123.5,205.0,2.25,15.75,266.0,329.87,267.45
2018,11,13,10,30,122.0,213.0,2.2,16.4,276.0,336.24,271.25
2018,11,13,10,45,123.0,224.5,2.15,17.05,289.5,348.3,279.51
2018,11,13,11,0,124.0,236.0,2.1,17.7,303.0,359.77,287.2
2018,11,13,11,15,113.0,241.5,2.1,17.85,303.5,354.11,281.96
2018,11,13,11,30,102.0,247.0,2.1,18.0,304.0,337.09,268.14
2018,11,13,11,45,126.0,247.0,2.05,18.15,317.5,362.78,288.31
2018,11,13,12,0,150.0,247.0,2.0,18.3,331.0,376.15,298.7
2018,11,13,12,15,132.5,241.0,1.9,18.25,314.5,351.27,278.82
2018,11,13,12,30,115.0,235.0,1.8,18.2,298.0,326.97,259.55
2018,11,13,12,45,77.0,221.5,1.65,18.1,263.5,273.59,217.13
2018,11,13,13,0,39.0,208.0,1.5,18.0,229.0,231.47,183.33
2018,11,13,13,15,56.5,205.0,1.35,17.8,233.5,236.47,187.84
2018,11,13,13,30,74.0,202.0,1.2,17.6,238.0,240.0,190.86
2018,11,13,13,45,127.5,195.0,1.0,17.4,253.0,261.61,208.13
2018,11,13,14,0,181.0,188.0,0.8,17.2,268.0,272.55,216.12
2018,11,13,14,15,187.5,171.5,0.75,16.8,249.0,248.66,196.69
2018,11,13,14,30,194.0,155.0,0.7,16.4,230.0,224.04,176.36
2018,11,13,14,45,266.5,131.5,0.65,16.0,223.0,215.92,167.4
2018,11,13,15,0,339.0,108.0,0.6,15.6,216.0,199.22,149.93
2018,11,13,15,15,295.5,98.0,0.6,15.6,182.5,157.76,115.14
2018,11,13,15,30,252.0,88.0,0.6,15.6,149.0,122.61,86.35
2018,11,13,15,45,212.0,72.5,0.75,14.8,117.0,87.68,59.1
2018,11,13,16,0,172.0,57.0,0.9,14.0,85.0,57.4,37.4
2018,11,13,16,15,131.5,41.5,0.95,13.65,59.0,33.68,23.1
2018,11,13,16,30,91.0,26.0,1.0,13.3,33.0,21.49,7.71
2018,11,13,16,45,53.5,14.0,1.0,12.95,17.5,13.34,0.0
2018,11,13,17,0,16.0,2.0,1.0,12.6,2.0,0.0,0.0
2018,11,13,17,15,8.0,1.0,1.05,12.35,1.0,0.0,0.0
2018,11,13,17,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,13,17,45,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,11,13,18,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,13,18,15,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,11,13,18,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,13,18,45,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,11,13,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,13,19,15,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,11,13,19,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,11,13,19,45,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,11,13,20,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,11,13,20,15,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,13,20,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,11,13,20,45,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,11,13,21,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,11,13,21,15,0.0,0.0,1.15,10.1,0.0,0.0,0.0
2018,11,13,21,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,11,13,21,45,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,11,13,22,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,11,13,22,15,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,11,13,22,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,11,13,22,45,0.0,0.0,1.25,9.05,0.0,0.0,0.0
2018,11,13,23,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,11,13,23,15,0.0,0.0,1.3,8.75,0.0,0.0,0.0
2018,11,13,23,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,11,13,23,45,0.0,0.0,1.3,8.45,0.0,0.0,0.0
2018,11,14,0,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,11,14,0,15,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,11,14,0,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,11,14,0,45,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,11,14,1,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,11,14,1,15,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,11,14,1,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,11,14,1,45,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,11,14,2,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,11,14,2,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,11,14,2,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,11,14,2,45,0.0,0.0,1.35,6.05,0.0,0.0,0.0
2018,11,14,3,0,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,11,14,3,15,0.0,0.0,1.4,5.55,0.0,0.0,0.0
2018,11,14,3,30,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,11,14,3,45,0.0,0.0,1.4,5.05,0.0,0.0,0.0
2018,11,14,4,0,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,11,14,4,15,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,11,14,4,30,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,11,14,4,45,0.0,0.0,1.4,4.25,0.0,0.0,0.0
2018,11,14,5,0,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,11,14,5,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,11,14,5,30,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,11,14,5,45,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,11,14,6,0,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,11,14,6,15,0.0,0.0,1.35,3.75,0.0,0.0,0.0
2018,11,14,6,30,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,11,14,6,45,23.0,5.5,1.3,3.85,6.5,0.0,0.0
2018,11,14,7,0,46.0,11.0,1.3,3.9,13.0,30.13,0.0
2018,11,14,7,15,108.0,28.5,1.3,4.65,40.0,100.91,63.44
2018,11,14,7,30,170.0,46.0,1.3,5.4,67.0,161.49,130.5
2018,11,14,7,45,224.5,65.0,1.3,6.2,104.5,221.33,184.78
2018,11,14,8,0,279.0,84.0,1.3,7.0,142.0,284.45,239.92
2018,11,14,8,15,323.0,100.0,1.45,7.75,181.5,349.32,294.97
2018,11,14,8,30,367.0,116.0,1.6,8.5,221.0,407.05,342.78
2018,11,14,8,45,400.0,129.5,1.8,9.25,259.0,455.61,382.01
2018,11,14,9,0,433.0,143.0,2.0,10.0,297.0,504.52,420.53
2018,11,14,9,15,486.5,146.5,2.0,10.85,336.5,556.96,460.47
2018,11,14,9,30,540.0,150.0,2.0,11.7,376.0,609.75,499.52
2018,11,14,9,45,595.0,147.0,1.95,12.5,412.5,655.77,532.46
2018,11,14,10,0,650.0,144.0,1.9,13.3,449.0,705.13,566.89
2018,11,14,10,15,666.5,146.0,2.05,14.2,472.5,724.69,579.45
2018,11,14,10,30,683.0,148.0,2.2,15.1,496.0,741.55,590.01
2018,11,14,10,45,667.5,147.0,2.35,15.95,496.0,726.65,577.45
2018,11,14,11,0,652.0,146.0,2.5,16.8,496.0,708.95,563.04
2018,11,14,11,15,631.5,156.0,2.55,17.4,500.0,696.62,552.05
2018,11,14,11,30,611.0,166.0,2.6,18.0,504.0,681.79,539.23
2018,11,14,11,45,671.5,157.5,2.6,18.55,529.5,707.56,557.48
2018,11,14,12,0,732.0,149.0,2.6,19.1,555.0,728.58,571.66
2018,11,14,12,15,709.0,154.5,2.6,19.45,544.5,698.68,548.1
2018,11,14,12,30,686.0,160.0,2.6,19.8,534.0,667.1,523.56
2018,11,14,12,45,626.0,169.5,2.55,20.1,504.5,610.27,479.83
2018,11,14,13,0,566.0,179.0,2.5,20.4,475.0,558.79,439.71
2018,11,14,13,15,582.0,170.5,2.45,20.45,464.0,536.33,422.23
2018,11,14,13,30,598.0,162.0,2.4,20.5,453.0,511.03,401.97
2018,11,14,13,45,583.5,155.5,2.3,20.5,426.5,469.07,368.39
2018,11,14,14,0,569.0,149.0,2.2,20.5,400.0,426.89,334.07
2018,11,14,14,15,546.0,142.0,1.95,20.15,367.5,380.58,296.0
2018,11,14,14,30,523.0,135.0,1.7,19.8,335.0,335.32,258.07
2018,11,14,14,45,492.0,125.0,1.4,19.4,298.0,285.88,216.38
2018,11,14,15,0,461.0,115.0,1.1,19.0,261.0,238.9,176.3
2018,11,14,15,15,407.5,102.5,1.1,19.0,218.0,187.38,133.57
2018,11,14,15,30,354.0,90.0,1.1,19.0,175.0,141.38,96.22
2018,11,14,15,45,273.5,74.5,1.05,17.4,132.0,95.6,62.41
2018,11,14,16,0,193.0,59.0,1.0,15.8,89.0,59.85,38.54
2018,11,14,16,15,152.0,42.0,0.95,15.4,61.0,34.05,23.12
2018,11,14,16,30,111.0,25.0,0.9,15.0,33.0,19.68,5.62
2018,11,14,16,45,58.5,13.0,0.9,14.65,17.0,12.39,0.0
2018,11,14,17,0,6.0,1.0,0.9,14.3,1.0,0.0,0.0
2018,11,14,17,15,3.0,0.5,0.8,14.2,0.5,0.0,0.0
2018,11,14,17,30,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,11,14,17,45,0.0,0.0,0.65,14.05,0.0,0.0,0.0
2018,11,14,18,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,11,14,18,15,0.0,0.0,0.45,13.9,0.0,0.0,0.0
2018,11,14,18,30,0.0,0.0,0.3,13.8,0.0,0.0,0.0
2018,11,14,18,45,0.0,0.0,0.2,13.75,0.0,0.0,0.0
2018,11,14,19,0,0.0,0.0,0.1,13.7,0.0,0.0,0.0
2018,11,14,19,15,0.0,0.0,0.2,13.5,0.0,0.0,0.0
2018,11,14,19,30,0.0,0.0,0.3,13.3,0.0,0.0,0.0
2018,11,14,19,45,0.0,0.0,0.45,13.1,0.0,0.0,0.0
2018,11,14,20,0,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,11,14,20,15,0.0,0.0,0.65,12.55,0.0,0.0,0.0
2018,11,14,20,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,11,14,20,45,0.0,0.0,0.8,11.85,0.0,0.0,0.0
2018,11,14,21,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,11,14,21,15,0.0,0.0,0.9,11.25,0.0,0.0,0.0
2018,11,14,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,11,14,21,45,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,11,14,22,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,11,14,22,15,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,11,14,22,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,11,14,22,45,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,11,14,23,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,11,14,23,15,0.0,0.0,0.9,10.05,0.0,0.0,0.0
2018,11,14,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,11,14,23,45,0.0,0.0,0.9,9.95,0.0,0.0,0.0
2018,11,15,0,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,11,15,0,15,0.0,0.0,0.9,9.95,0.0,0.0,0.0
2018,11,15,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,11,15,0,45,0.0,0.0,0.85,10.05,0.0,0.0,0.0
2018,11,15,1,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,11,15,1,15,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,11,15,1,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,15,1,45,0.0,0.0,0.75,10.25,0.0,0.0,0.0
2018,11,15,2,0,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,11,15,2,15,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,11,15,2,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,11,15,2,45,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,11,15,3,0,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,11,15,3,15,0.0,0.0,0.75,9.1,0.0,0.0,0.0
2018,11,15,3,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,11,15,3,45,0.0,0.0,0.85,8.35,0.0,0.0,0.0
2018,11,15,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,11,15,4,15,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,11,15,4,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,11,15,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,11,15,5,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,11,15,5,15,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,11,15,5,30,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,11,15,5,45,0.0,0.0,1.35,5.75,0.0,0.0,0.0
2018,11,15,6,0,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,11,15,6,15,0.0,0.0,1.35,5.25,0.0,0.0,0.0
2018,11,15,6,30,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,11,15,6,45,19.5,5.0,1.3,5.0,5.5,0.0,0.0
2018,11,15,7,0,39.0,10.0,1.3,4.9,11.0,26.09,0.0
2018,11,15,7,15,105.5,27.5,1.35,5.55,38.0,97.43,56.74
2018,11,15,7,30,172.0,45.0,1.4,6.2,65.0,161.19,129.31
2018,11,15,7,45,234.5,62.5,1.5,6.9,102.5,232.59,193.48
2018,11,15,8,0,297.0,80.0,1.6,7.6,140.0,298.69,251.4
2018,11,15,8,15,329.5,94.0,1.75,8.25,175.0,345.34,291.78
2018,11,15,8,30,362.0,108.0,1.9,8.9,210.0,393.23,331.95
2018,11,15,8,45,420.5,119.0,2.1,9.5,254.5,456.28,383.75
2018,11,15,9,0,479.0,130.0,2.3,10.1,299.0,521.12,435.55
2018,11,15,9,15,509.0,138.0,2.3,10.8,334.0,562.34,466.47
2018,11,15,9,30,539.0,146.0,2.3,11.5,369.0,602.87,496.2
2018,11,15,9,45,563.0,151.0,2.25,12.2,399.0,634.14,517.94
2018,11,15,10,0,587.0,156.0,2.2,12.9,429.0,663.83,538.07
2018,11,15,10,15,606.0,159.0,2.25,13.6,453.5,685.31,552.3
2018,11,15,10,30,625.0,162.0,2.3,14.3,478.0,704.58,564.78
2018,11,15,10,45,640.5,163.0,2.35,15.0,496.0,720.2,574.38
2018,11,15,11,0,656.0,164.0,2.4,15.7,514.0,729.6,579.48
2018,11,15,11,15,664.5,164.5,2.4,16.2,524.0,729.99,578.12
2018,11,15,11,30,673.0,165.0,2.4,16.7,534.0,727.44,574.73
2018,11,15,11,45,678.5,163.5,2.35,17.15,536.5,717.57,565.88
2018,11,15,12,0,684.0,162.0,2.3,17.6,539.0,704.83,555.02
2018,11,15,12,15,652.5,170.5,2.25,17.8,527.0,672.75,529.92
2018,11,15,12,30,621.0,179.0,2.2,18.0,515.0,636.84,502.1
2018,11,15,12,45,576.0,188.5,2.15,18.15,494.0,595.79,470.17
2018,11,15,13,0,531.0,198.0,2.1,18.3,473.0,555.18,438.36
2018,11,15,13,15,522.0,192.0,2.05,18.4,453.5,521.41,412.07
2018,11,15,13,30,513.0,186.0,2.0,18.5,434.0,486.8,384.68
2018,11,15,13,45,500.0,177.5,1.95,18.55,408.0,446.95,352.92
2018,11,15,14,0,487.0,169.0,1.9,18.6,382.0,407.01,320.49
2018,11,15,14,15,466.0,159.5,1.7,18.25,350.5,362.77,284.26
2018,11,15,14,30,445.0,150.0,1.5,17.9,319.0,319.62,248.25
2018,11,15,14,45,417.0,137.5,1.25,17.55,283.0,272.67,208.73
2018,11,15,15,0,389.0,125.0,1.0,17.2,247.0,228.05,170.76
2018,11,15,15,15,348.0,110.5,1.0,17.2,208.0,181.31,131.67
2018,11,15,15,30,307.0,96.0,1.0,17.2,169.0,138.19,96.22
2018,11,15,15,45,251.0,78.0,1.0,15.55,129.5,96.1,64.22
2018,11,15,16,0,195.0,60.0,1.0,13.9,90.0,60.55,39.39
2018,11,15,16,15,140.0,41.5,1.05,13.5,59.5,33.64,22.85
2018,11,15,16,30,85.0,23.0,1.1,13.1,29.0,19.12,4.41
2018,11,15,16,45,44.5,12.0,1.1,12.65,15.0,11.44,0.0
2018,11,15,17,0,4.0,1.0,1.1,12.2,1.0,0.0,0.0
2018,11,15,17,15,2.0,0.5,1.05,11.95,0.5,0.0,0.0
2018,11,15,17,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,11,15,17,45,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,11,15,18,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,11,15,18,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2018,11,15,18,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,11,15,18,45,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,11,15,19,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,11,15,19,15,0.0,0.0,0.9,10.35,0.0,0.0,0.0
2018,11,15,19,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,11,15,19,45,0.0,0.0,0.85,10.2,0.0,0.0,0.0
2018,11,15,20,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,11,15,20,15,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,15,20,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,11,15,20,45,0.0,0.0,0.75,10.35,0.0,0.0,0.0
2018,11,15,21,0,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,11,15,21,15,0.0,0.0,0.7,10.35,0.0,0.0,0.0
2018,11,15,21,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,11,15,21,45,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,11,15,22,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,11,15,22,15,0.0,0.0,0.75,9.9,0.0,0.0,0.0
2018,11,15,22,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,11,15,22,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2018,11,15,23,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,11,15,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2018,11,15,23,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,11,15,23,45,0.0,0.0,1.05,8.4,0.0,0.0,0.0
2018,11,16,0,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,11,16,0,15,0.0,0.0,1.15,7.75,0.0,0.0,0.0
2018,11,16,0,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,11,16,0,45,0.0,0.0,1.25,7.1,0.0,0.0,0.0
2018,11,16,1,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,11,16,1,15,0.0,0.0,1.35,6.45,0.0,0.0,0.0
2018,11,16,1,30,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,11,16,1,45,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,11,16,2,0,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,11,16,2,15,0.0,0.0,1.4,5.25,0.0,0.0,0.0
2018,11,16,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,11,16,2,45,0.0,0.0,1.4,4.75,0.0,0.0,0.0
2018,11,16,3,0,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,11,16,3,15,0.0,0.0,1.4,4.35,0.0,0.0,0.0
2018,11,16,3,30,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,11,16,3,45,0.0,0.0,1.4,4.05,0.0,0.0,0.0
2018,11,16,4,0,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,11,16,4,15,0.0,0.0,1.4,3.85,0.0,0.0,0.0
2018,11,16,4,30,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,11,16,4,45,0.0,0.0,1.35,3.7,0.0,0.0,0.0
2018,11,16,5,0,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,11,16,5,15,0.0,0.0,1.3,3.55,0.0,0.0,0.0
2018,11,16,5,30,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,11,16,5,45,0.0,0.0,1.3,3.45,0.0,0.0,0.0
2018,11,16,6,0,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,11,16,6,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,11,16,6,30,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,11,16,6,45,27.0,5.5,1.25,3.65,6.0,0.0,0.0
2018,11,16,7,0,54.0,11.0,1.2,3.7,12.0,33.28,0.0
2018,11,16,7,15,139.0,27.0,1.3,4.6,40.5,120.28,64.99
2018,11,16,7,30,224.0,43.0,1.4,5.5,69.0,194.62,156.2
2018,11,16,7,45,295.5,58.0,1.5,6.4,107.5,259.92,216.41
2018,11,16,8,0,367.0,73.0,1.6,7.3,146.0,330.52,278.2
2018,11,16,8,15,420.0,84.0,1.75,8.0,186.5,388.77,328.36
2018,11,16,8,30,473.0,95.0,1.9,8.7,227.0,449.52,378.98
2018,11,16,8,45,512.0,104.0,2.0,9.4,266.0,499.91,419.53
2018,11,16,9,0,551.0,113.0,2.1,10.1,305.0,550.76,459.25
2018,11,16,9,15,557.5,124.0,2.1,10.85,336.0,579.98,480.12
2018,11,16,9,30,564.0,135.0,2.1,11.6,367.0,607.31,499.07
2018,11,16,9,45,556.0,149.0,2.1,12.4,391.5,624.93,509.79
2018,11,16,10,0,548.0,163.0,2.1,13.2,416.0,639.9,518.33
2018,11,16,10,15,565.0,167.5,2.1,13.8,440.0,661.16,532.47
2018,11,16,10,30,582.0,172.0,2.1,14.4,464.0,680.3,544.8
2018,11,16,10,45,595.5,174.0,2.1,15.0,481.5,691.48,551.18
2018,11,16,11,0,609.0,176.0,2.1,15.6,499.0,700.19,555.78
2018,11,16,11,15,617.5,176.0,2.05,16.1,508.0,700.1,553.84
2018,11,16,11,30,626.0,176.0,2.0,16.6,517.0,697.4,550.11
2018,11,16,11,45,631.0,175.0,1.95,17.05,519.5,688.27,541.83
2018,11,16,12,0,636.0,174.0,1.9,17.5,522.0,679.93,534.09
2018,11,16,12,15,645.5,169.0,1.85,17.75,519.0,664.77,522.02
2018,11,16,12,30,655.0,164.0,1.8,18.0,516.0,646.76,507.83
2018,11,16,12,45,663.5,157.0,1.7,18.3,506.0,623.24,489.1
2018,11,16,13,0,672.0,150.0,1.6,18.6,496.0,596.98,468.18
2018,11,16,13,15,661.5,146.0,1.55,18.75,475.5,559.73,439.21
2018,11,16,13,30,651.0,142.0,1.5,18.9,455.0,521.28,408.93
2018,11,16,13,45,635.0,137.0,1.4,19.0,428.0,478.03,374.29
2018,11,16,14,0,619.0,132.0,1.3,19.1,401.0,434.5,338.8
2018,11,16,14,15,595.5,126.0,1.15,18.9,368.5,386.81,299.61
2018,11,16,14,30,572.0,120.0,1.0,18.7,336.0,337.87,258.73
2018,11,16,14,45,540.0,112.0,0.9,18.5,299.0,287.92,216.62
2018,11,16,15,0,508.0,104.0,0.8,18.3,262.0,240.39,175.97
2018,11,16,15,15,462.0,93.5,0.8,18.3,221.5,190.17,133.74
2018,11,16,15,30,416.0,83.0,0.8,18.3,181.0,144.49,96.14
2018,11,16,15,45,354.0,69.5,0.75,16.95,141.0,99.25,62.06
2018,11,16,16,0,292.0,56.0,0.7,15.6,101.0,60.93,36.7
2018,11,16,16,15,195.0,40.0,0.7,15.3,65.5,31.19,20.5
2018,11,16,16,30,98.0,24.0,0.7,15.0,30.0,19.89,3.58
2018,11,16,16,45,52.0,12.5,0.7,14.7,15.5,11.91,0.0
2018,11,16,17,0,6.0,1.0,0.7,14.4,1.0,0.0,0.0
2018,11,16,17,15,3.0,0.5,0.75,14.15,0.5,0.0,0.0
2018,11,16,17,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,11,16,17,45,0.0,0.0,0.8,13.65,0.0,0.0,0.0
2018,11,16,18,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,11,16,18,15,0.0,0.0,0.8,13.05,0.0,0.0,0.0
2018,11,16,18,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,11,16,18,45,0.0,0.0,0.8,12.35,0.0,0.0,0.0
2018,11,16,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,11,16,19,15,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,11,16,19,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,11,16,19,45,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,11,16,20,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,11,16,20,15,0.0,0.0,0.8,11.25,0.0,0.0,0.0
2018,11,16,20,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,11,16,20,45,0.0,0.0,0.75,11.4,0.0,0.0,0.0
2018,11,16,21,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,11,16,21,15,0.0,0.0,0.65,11.4,0.0,0.0,0.0
2018,11,16,21,30,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,11,16,21,45,0.0,0.0,0.5,11.25,0.0,0.0,0.0
2018,11,16,22,0,0.0,0.0,0.4,11.2,0.0,0.0,0.0
2018,11,16,22,15,0.0,0.0,0.45,11.05,0.0,0.0,0.0
2018,11,16,22,30,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,11,16,22,45,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,11,16,23,0,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,11,16,23,15,0.0,0.0,0.55,10.55,0.0,0.0,0.0
2018,11,16,23,30,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,11,16,23,45,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,11,17,0,0,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,11,17,0,15,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,11,17,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,11,17,0,45,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,11,17,1,0,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,11,17,1,15,0.0,0.0,0.5,9.7,0.0,0.0,0.0
2018,11,17,1,30,0.0,0.0,0.4,9.6,0.0,0.0,0.0
2018,11,17,1,45,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2018,11,17,2,0,0.0,0.0,0.3,9.4,0.0,0.0,0.0
2018,11,17,2,15,0.0,0.0,0.3,9.3,0.0,0.0,0.0
2018,11,17,2,30,0.0,0.0,0.3,9.2,0.0,0.0,0.0
2018,11,17,2,45,0.0,0.0,0.25,9.05,0.0,0.0,0.0
2018,11,17,3,0,0.0,0.0,0.2,8.9,0.0,0.0,0.0
2018,11,17,3,15,0.0,0.0,0.3,8.7,0.0,0.0,0.0
2018,11,17,3,30,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2018,11,17,3,45,0.0,0.0,0.45,8.25,0.0,0.0,0.0
2018,11,17,4,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2018,11,17,4,15,0.0,0.0,0.5,7.85,0.0,0.0,0.0
2018,11,17,4,30,0.0,0.0,0.5,7.7,0.0,0.0,0.0
2018,11,17,4,45,0.0,0.0,0.55,7.5,0.0,0.0,0.0
2018,11,17,5,0,0.0,0.0,0.6,7.3,0.0,0.0,0.0
2018,11,17,5,15,0.0,0.0,0.6,7.15,0.0,0.0,0.0
2018,11,17,5,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2018,11,17,5,45,0.0,0.0,0.6,6.85,0.0,0.0,0.0
2018,11,17,6,0,0.0,0.0,0.6,6.7,0.0,0.0,0.0
2018,11,17,6,15,0.0,0.0,0.6,6.65,0.0,0.0,0.0
2018,11,17,6,30,0.0,0.0,0.6,6.6,0.0,0.0,0.0
2018,11,17,6,45,32.0,5.5,0.6,6.55,6.5,0.0,0.0
2018,11,17,7,0,64.0,11.0,0.6,6.5,13.0,37.35,0.0
2018,11,17,7,15,161.0,26.0,0.6,6.95,41.5,127.76,59.96
2018,11,17,7,30,258.0,41.0,0.6,7.4,70.0,208.85,164.89
2018,11,17,7,45,335.0,54.0,0.6,7.85,109.0,275.64,226.24
2018,11,17,8,0,412.0,67.0,0.6,8.3,148.0,348.31,288.75
2018,11,17,8,15,466.5,77.0,0.65,8.85,189.0,407.76,338.65
2018,11,17,8,30,521.0,87.0,0.7,9.4,230.0,471.75,390.29
2018,11,17,8,45,560.0,93.5,0.75,9.95,268.5,521.87,429.39
2018,11,17,9,0,599.0,100.0,0.8,10.5,307.0,571.84,467.23
2018,11,17,9,15,642.0,102.0,0.85,11.4,345.0,619.23,501.57
2018,11,17,9,30,685.0,104.0,0.9,12.3,383.0,665.71,533.78
2018,11,17,9,45,724.0,102.5,0.9,13.15,416.5,703.66,558.22
2018,11,17,10,0,763.0,101.0,0.9,14.0,450.0,739.66,580.83
2018,11,17,10,15,776.0,103.0,0.9,14.7,474.0,757.05,590.27
2018,11,17,10,30,789.0,105.0,0.9,15.4,498.0,771.5,597.85
2018,11,17,10,45,798.0,107.0,0.85,16.15,515.5,779.69,600.28
