Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,27,13,15,3.0,68.5,2.8,15.55,70.0,65.48,49.75
2018,11,27,13,30,0.0,57.0,2.8,15.6,57.0,53.0,39.27
2018,11,27,13,45,1.5,65.0,2.8,15.7,65.5,61.22,46.25
2018,11,27,14,0,3.0,73.0,2.8,15.8,74.0,69.31,53.11
2018,11,27,14,15,6.5,79.5,2.45,15.6,82.0,76.78,59.47
2018,11,27,14,30,10.0,86.0,2.1,15.4,90.0,83.9,65.48
2018,11,27,14,45,13.0,87.0,1.7,15.15,91.5,85.23,66.54
2018,11,27,15,0,16.0,88.0,1.3,14.9,93.0,86.11,67.09
2018,11,27,15,15,8.0,64.0,1.3,14.9,66.5,61.11,46.09
2018,11,27,15,30,0.0,40.0,1.3,14.9,40.0,37.15,25.96
2018,11,27,15,45,0.0,27.0,1.05,14.35,27.0,25.05,15.54
2018,11,27,16,0,0.0,14.0,0.8,13.8,14.0,12.97,5.14
2018,11,27,16,15,7.5,9.5,0.8,13.65,10.0,8.92,1.4
2018,11,27,16,30,15.0,5.0,0.8,13.5,6.0,4.37,0.0
2018,11,27,16,45,7.5,2.5,0.75,13.3,3.0,2.38,0.0
2018,11,27,17,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,11,27,17,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,11,27,17,30,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,11,27,17,45,0.0,0.0,0.75,12.8,0.0,0.0,0.0
2018,11,27,18,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,11,27,18,15,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,11,27,18,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,11,27,18,45,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,27,19,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,11,27,19,15,0.0,0.0,1.25,12.55,0.0,0.0,0.0
2018,11,27,19,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,11,27,19,45,0.0,0.0,1.35,12.45,0.0,0.0,0.0
2018,11,27,20,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,11,27,20,15,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,11,27,20,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,11,27,20,45,0.0,0.0,1.35,12.35,0.0,0.0,0.0
2018,11,27,21,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,11,27,21,15,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,11,27,21,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,11,27,21,45,0.0,0.0,1.25,12.1,0.0,0.0,0.0
2018,11,27,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,27,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,27,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,27,22,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2018,11,27,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,11,27,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2018,11,27,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,11,27,23,45,0.0,0.0,0.95,12.05,0.0,0.0,0.0
2018,11,28,0,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,11,28,0,15,0.0,0.0,0.9,12.15,0.0,0.0,0.0
2018,11,28,0,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,11,28,0,45,0.0,0.0,0.9,12.25,0.0,0.0,0.0
2018,11,28,1,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,11,28,1,15,0.0,0.0,0.9,12.25,0.0,0.0,0.0
2018,11,28,1,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,11,28,1,45,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,11,28,2,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,11,28,2,15,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,11,28,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,11,28,2,45,0.0,0.0,0.85,11.95,0.0,0.0,0.0
2018,11,28,3,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,11,28,3,15,0.0,0.0,0.85,11.9,0.0,0.0,0.0
2018,11,28,3,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,28,3,45,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,28,4,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,28,4,15,0.0,0.0,0.9,11.95,0.0,0.0,0.0
2018,11,28,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,11,28,4,45,0.0,0.0,0.85,12.05,0.0,0.0,0.0
2018,11,28,5,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,11,28,5,15,0.0,0.0,0.7,12.15,0.0,0.0,0.0
2018,11,28,5,30,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,11,28,5,45,0.0,0.0,0.55,12.3,0.0,0.0,0.0
2018,11,28,6,0,0.0,0.0,0.5,12.4,0.0,0.0,0.0
2018,11,28,6,15,0.0,0.0,0.5,12.35,0.0,0.0,0.0
2018,11,28,6,30,0.0,0.0,0.5,12.3,0.0,0.0,0.0
2018,11,28,6,45,9.0,1.5,0.55,12.3,1.5,0.0,0.0
2018,11,28,7,0,18.0,3.0,0.6,12.3,3.0,0.0,0.0
2018,11,28,7,15,34.5,14.0,0.7,12.6,16.0,28.39,0.0
2018,11,28,7,30,51.0,25.0,0.8,12.9,29.0,60.09,33.25
2018,11,28,7,45,69.5,39.5,0.85,13.2,48.5,90.53,68.79
2018,11,28,8,0,88.0,54.0,0.9,13.5,68.0,119.58,95.33
2018,11,28,8,15,84.0,66.0,1.0,13.85,82.5,132.48,107.33
2018,11,28,8,30,80.0,78.0,1.1,14.2,97.0,145.14,118.55
2018,11,28,8,45,85.0,87.5,1.15,14.55,111.0,159.97,131.33
2018,11,28,9,0,90.0,97.0,1.2,14.9,125.0,175.07,143.98
2018,11,28,9,15,115.5,107.0,1.15,15.2,147.0,205.39,169.32
2018,11,28,9,30,141.0,117.0,1.1,15.5,169.0,236.45,194.74
2018,11,28,9,45,171.5,135.5,1.1,15.75,204.0,282.17,231.55
2018,11,28,10,0,202.0,154.0,1.1,16.0,239.0,340.34,277.15
2018,11,28,10,15,151.0,161.0,1.1,16.3,226.5,297.04,240.91
2018,11,28,10,30,100.0,168.0,1.1,16.6,214.0,264.96,213.75
2018,11,28,10,45,132.0,177.5,1.1,16.95,240.5,299.07,241.1
2018,11,28,11,0,164.0,187.0,1.1,17.3,267.0,332.55,267.18
2018,11,28,11,15,271.0,170.5,1.15,17.55,306.5,403.33,323.78
2018,11,28,11,30,378.0,154.0,1.2,17.8,346.0,472.58,377.52
2018,11,28,11,45,241.5,160.5,1.25,18.05,283.5,359.84,288.18
2018,11,28,12,0,105.0,167.0,1.3,18.3,221.0,253.2,202.2
2018,11,28,12,15,60.0,166.0,1.5,18.35,197.0,208.49,166.15
2018,11,28,12,30,15.0,165.0,1.7,18.4,173.0,168.54,133.15
2018,11,28,12,45,26.0,159.0,1.85,18.5,172.0,174.65,138.5
2018,11,28,13,0,37.0,153.0,2.0,18.6,171.0,173.72,138.02
2018,11,28,13,15,184.0,156.0,2.2,18.5,239.5,273.08,219.93
2018,11,28,13,30,331.0,159.0,2.4,18.4,308.0,347.08,278.93
2018,11,28,13,45,381.5,141.5,2.55,18.3,303.5,345.16,276.47
2018,11,28,14,0,432.0,124.0,2.7,18.2,299.0,331.5,264.32
2018,11,28,14,15,513.0,103.0,2.7,17.95,294.0,324.48,256.1
2018,11,28,14,30,594.0,82.0,2.7,17.7,289.0,306.09,237.17
2018,11,28,14,45,376.5,77.0,2.75,17.45,203.0,198.4,150.95
2018,11,28,15,0,159.0,72.0,2.8,17.2,117.0,112.61,84.12
2018,11,28,15,15,100.5,54.5,2.8,17.2,81.5,73.85,52.75
2018,11,28,15,30,42.0,37.0,2.8,17.2,46.0,41.62,27.58
2018,11,28,15,45,25.0,28.5,2.55,16.45,33.5,29.33,17.88
2018,11,28,16,0,8.0,20.0,2.3,15.7,21.0,19.15,9.91
2018,11,28,16,15,10.0,13.5,2.45,15.35,14.5,12.69,4.21
2018,11,28,16,30,12.0,7.0,2.6,15.0,8.0,6.55,0.0
2018,11,28,16,45,6.0,3.5,2.8,14.65,4.0,3.34,0.0
2018,11,28,17,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,11,28,17,15,0.0,0.0,3.25,14.1,0.0,0.0,0.0
2018,11,28,17,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,11,28,17,45,0.0,0.0,3.75,13.65,0.0,0.0,0.0
2018,11,28,18,0,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,11,28,18,15,0.0,0.0,4.2,13.2,0.0,0.0,0.0
2018,11,28,18,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2018,11,28,18,45,0.0,0.0,4.65,12.75,0.0,0.0,0.0
2018,11,28,19,0,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2018,11,28,19,15,0.0,0.0,5.0,12.45,0.0,0.0,0.0
2018,11,28,19,30,0.0,0.0,5.1,12.4,0.0,0.0,0.0
2018,11,28,19,45,0.0,0.0,5.2,12.3,0.0,0.0,0.0
2018,11,28,20,0,0.0,0.0,5.3,12.2,0.0,0.0,0.0
2018,11,28,20,15,0.0,0.0,5.35,12.2,0.0,0.0,0.0
2018,11,28,20,30,0.0,0.0,5.4,12.2,0.0,0.0,0.0
2018,11,28,20,45,0.0,0.0,5.4,12.15,0.0,0.0,0.0
2018,11,28,21,0,0.0,0.0,5.4,12.1,0.0,0.0,0.0
2018,11,28,21,15,0.0,0.0,5.4,12.15,0.0,0.0,0.0
2018,11,28,21,30,0.0,0.0,5.4,12.2,0.0,0.0,0.0
2018,11,28,21,45,0.0,0.0,5.35,12.25,0.0,0.0,0.0
2018,11,28,22,0,0.0,0.0,5.3,12.3,0.0,0.0,0.0
2018,11,28,22,15,0.0,0.0,5.4,12.45,0.0,0.0,0.0
2018,11,28,22,30,0.0,0.0,5.5,12.6,0.0,0.0,0.0
2018,11,28,22,45,0.0,0.0,5.55,12.75,0.0,0.0,0.0
2018,11,28,23,0,0.0,0.0,5.6,12.9,0.0,0.0,0.0
2018,11,28,23,15,0.0,0.0,5.7,13.15,0.0,0.0,0.0
2018,11,28,23,30,0.0,0.0,5.8,13.4,0.0,0.0,0.0
2018,11,28,23,45,0.0,0.0,5.85,13.65,0.0,0.0,0.0
2018,11,29,0,0,0.0,0.0,5.9,13.9,0.0,0.0,0.0
2018,11,29,0,15,0.0,0.0,5.9,14.15,0.0,0.0,0.0
2018,11,29,0,30,0.0,0.0,5.9,14.4,0.0,0.0,0.0
2018,11,29,0,45,0.0,0.0,5.9,14.65,0.0,0.0,0.0
2018,11,29,1,0,0.0,0.0,5.9,14.9,0.0,0.0,0.0
2018,11,29,1,15,0.0,0.0,5.8,14.75,0.0,0.0,0.0
2018,11,29,1,30,0.0,0.0,5.7,14.6,0.0,0.0,0.0
2018,11,29,1,45,0.0,0.0,5.6,14.5,0.0,0.0,0.0
2018,11,29,2,0,0.0,0.0,5.5,14.4,0.0,0.0,0.0
2018,11,29,2,15,0.0,0.0,5.3,14.15,0.0,0.0,0.0
2018,11,29,2,30,0.0,0.0,5.1,13.9,0.0,0.0,0.0
2018,11,29,2,45,0.0,0.0,4.9,13.6,0.0,0.0,0.0
2018,11,29,3,0,0.0,0.0,4.7,13.3,0.0,0.0,0.0
2018,11,29,3,15,0.0,0.0,4.7,13.15,0.0,0.0,0.0
2018,11,29,3,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2018,11,29,3,45,0.0,0.0,4.75,12.85,0.0,0.0,0.0
2018,11,29,4,0,0.0,0.0,4.8,12.7,0.0,0.0,0.0
2018,11,29,4,15,0.0,0.0,4.8,12.65,0.0,0.0,0.0
2018,11,29,4,30,0.0,0.0,4.8,12.6,0.0,0.0,0.0
2018,11,29,4,45,0.0,0.0,4.85,12.55,0.0,0.0,0.0
2018,11,29,5,0,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2018,11,29,5,15,0.0,0.0,5.0,12.55,0.0,0.0,0.0
2018,11,29,5,30,0.0,0.0,5.1,12.6,0.0,0.0,0.0
2018,11,29,5,45,0.0,0.0,5.15,12.65,0.0,0.0,0.0
2018,11,29,6,0,0.0,0.0,5.2,12.7,0.0,0.0,0.0
2018,11,29,6,15,0.0,0.0,5.25,12.75,0.0,0.0,0.0
2018,11,29,6,30,0.0,0.0,5.3,12.8,0.0,0.0,0.0
2018,11,29,6,45,0.0,0.0,5.4,12.8,0.0,0.0,0.0
2018,11,29,7,0,0.0,0.0,5.5,12.8,0.0,0.0,0.0
2018,11,29,7,15,0.0,2.0,5.65,12.9,2.0,1.91,0.0
2018,11,29,7,30,0.0,4.0,5.8,13.0,4.0,3.7,0.0
2018,11,29,7,45,0.0,5.5,6.0,13.1,5.5,5.09,0.0
2018,11,29,8,0,0.0,7.0,6.2,13.2,7.0,6.48,0.0
2018,11,29,8,15,0.0,9.5,6.3,13.3,9.5,8.79,1.84
2018,11,29,8,30,0.0,12.0,6.4,13.4,12.0,11.11,3.88
2018,11,29,8,45,0.0,13.0,6.5,13.5,13.0,12.04,4.71
2018,11,29,9,0,0.0,14.0,6.6,13.6,14.0,12.97,5.51
2018,11,29,9,15,52.0,55.5,6.5,13.65,74.5,97.73,79.72
2018,11,29,9,30,104.0,97.0,6.4,13.7,135.0,184.81,154.72
2018,11,29,9,45,74.0,113.5,6.35,13.75,141.5,182.73,151.7
2018,11,29,10,0,44.0,130.0,6.3,13.8,148.0,168.42,138.47
2018,11,29,10,15,37.5,151.0,6.15,13.75,167.0,186.99,153.51
2018,11,29,10,30,31.0,172.0,6.0,13.7,186.0,205.33,168.23
2018,11,29,10,45,41.0,152.0,5.9,13.7,171.5,188.14,154.17
2018,11,29,11,0,51.0,132.0,5.8,13.7,157.0,172.36,141.34
2018,11,29,11,15,61.5,153.0,5.75,13.75,183.5,202.37,166.36
2018,11,29,11,30,72.0,174.0,5.7,13.8,210.0,232.06,190.87
2018,11,29,11,45,57.0,152.0,5.65,13.85,180.5,194.92,159.64
2018,11,29,12,0,42.0,130.0,5.6,13.9,151.0,159.07,129.45
2018,11,29,12,15,36.5,133.0,5.6,14.05,151.0,157.06,127.51
2018,11,29,12,30,31.0,136.0,5.6,14.2,151.0,155.16,125.67
2018,11,29,12,45,113.0,167.0,5.55,14.3,221.0,246.85,203.12
2018,11,29,13,0,195.0,198.0,5.5,14.4,291.0,325.55,268.13
2018,11,29,13,15,152.5,170.5,5.35,14.5,241.5,263.47,216.4
2018,11,29,13,30,110.0,143.0,5.2,14.6,192.0,204.81,167.41
2018,11,29,13,45,173.0,142.5,5.1,14.65,214.5,230.33,188.52
2018,11,29,14,0,236.0,142.0,5.0,14.7,237.0,254.68,207.62
2018,11,29,14,15,289.5,125.0,4.65,14.55,232.0,246.99,199.58
2018,11,29,14,30,343.0,108.0,4.3,14.4,227.0,237.9,189.34
2018,11,29,14,45,240.0,97.5,4.0,14.25,176.5,172.64,134.93
2018,11,29,15,0,137.0,87.0,3.7,14.1,126.0,119.75,91.9
2018,11,29,15,15,157.0,79.0,3.7,14.1,117.0,109.03,80.9
2018,11,29,15,30,177.0,71.0,3.7,14.1,108.0,94.32,66.48
2018,11,29,15,45,212.0,55.5,2.9,13.45,90.0,71.94,46.05
2018,11,29,16,0,247.0,40.0,2.1,12.8,72.0,45.06,25.06
2018,11,29,16,15,200.0,30.0,2.1,12.45,49.5,23.5,12.67
2018,11,29,16,30,153.0,20.0,2.1,12.1,27.0,15.98,0.0
2018,11,29,16,45,76.5,10.0,2.05,11.75,13.5,9.53,0.0
2018,11,29,17,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,11,29,17,15,0.0,0.0,2.15,11.2,0.0,0.0,0.0
2018,11,29,17,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,11,29,17,45,0.0,0.0,2.4,10.85,0.0,0.0,0.0
2018,11,29,18,0,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,11,29,18,15,0.0,0.0,2.65,10.6,0.0,0.0,0.0
2018,11,29,18,30,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,11,29,18,45,0.0,0.0,2.95,10.45,0.0,0.0,0.0
2018,11,29,19,0,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,11,29,19,15,0.0,0.0,3.25,10.4,0.0,0.0,0.0
2018,11,29,19,30,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,11,29,19,45,0.0,0.0,3.5,10.45,0.0,0.0,0.0
2018,11,29,20,0,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,11,29,20,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,11,29,20,30,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,11,29,20,45,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2018,11,29,21,0,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,11,29,21,15,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,11,29,21,30,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,11,29,21,45,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,11,29,22,0,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,11,29,22,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2018,11,29,22,30,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,11,29,22,45,0.0,0.0,2.95,9.8,0.0,0.0,0.0
2018,11,29,23,0,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,11,29,23,15,0.0,0.0,2.8,9.55,0.0,0.0,0.0
2018,11,29,23,30,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,11,29,23,45,0.0,0.0,2.6,9.25,0.0,0.0,0.0
2018,11,30,0,0,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,11,30,0,15,0.0,0.0,2.35,8.9,0.0,0.0,0.0
2018,11,30,0,30,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,11,30,0,45,0.0,0.0,2.05,8.55,0.0,0.0,0.0
2018,11,30,1,0,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,11,30,1,15,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,11,30,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,11,30,1,45,0.0,0.0,1.6,7.85,0.0,0.0,0.0
2018,11,30,2,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,11,30,2,15,0.0,0.0,1.55,7.7,0.0,0.0,0.0
2018,11,30,2,30,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,11,30,2,45,0.0,0.0,1.6,7.65,0.0,0.0,0.0
2018,11,30,3,0,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,11,30,3,15,0.0,0.0,1.55,7.55,0.0,0.0,0.0
2018,11,30,3,30,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,11,30,3,45,0.0,0.0,1.45,7.45,0.0,0.0,0.0
2018,11,30,4,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,11,30,4,15,0.0,0.0,1.4,7.25,0.0,0.0,0.0
2018,11,30,4,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,11,30,4,45,0.0,0.0,1.35,6.95,0.0,0.0,0.0
2018,11,30,5,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,11,30,5,15,0.0,0.0,1.3,6.75,0.0,0.0,0.0
2018,11,30,5,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,11,30,5,45,0.0,0.0,1.3,6.65,0.0,0.0,0.0
2018,11,30,6,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,11,30,6,15,0.0,0.0,1.3,6.65,0.0,0.0,0.0
2018,11,30,6,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,11,30,6,45,7.0,0.5,1.3,6.7,0.5,0.0,0.0
2018,11,30,7,0,14.0,1.0,1.3,6.7,1.0,0.0,0.0
2018,11,30,7,15,16.0,11.5,1.45,7.45,12.0,17.87,0.0
2018,11,30,7,30,18.0,22.0,1.6,8.2,23.0,33.0,13.09
2018,11,30,7,45,22.0,38.5,1.8,9.0,41.0,57.29,41.72
2018,11,30,8,0,26.0,55.0,2.0,9.8,59.0,79.06,61.75
2018,11,30,8,15,43.0,71.5,2.15,10.25,80.5,108.08,87.56
2018,11,30,8,30,60.0,88.0,2.3,10.7,102.0,137.89,113.77
2018,11,30,8,45,118.0,103.5,2.5,11.15,137.0,203.94,170.95
2018,11,30,9,0,176.0,119.0,2.7,11.6,172.0,263.2,221.55
2018,11,30,9,15,228.5,129.5,2.7,12.05,207.0,325.88,273.66
2018,11,30,9,30,281.0,140.0,2.7,12.5,242.0,378.83,316.89
2018,11,30,9,45,367.0,138.5,2.7,12.9,283.5,455.39,378.76
2018,11,30,10,0,453.0,137.0,2.7,13.3,325.0,521.06,430.68
2018,11,30,10,15,588.5,118.5,2.7,13.65,377.5,609.8,500.32
2018,11,30,10,30,724.0,100.0,2.7,14.0,430.0,693.56,562.86
2018,11,30,10,45,749.0,98.0,2.7,14.35,450.5,709.66,572.91
2018,11,30,11,0,774.0,96.0,2.7,14.7,471.0,719.28,578.68
2018,11,30,11,15,708.5,114.0,2.7,14.9,462.5,687.9,554.36
2018,11,30,11,30,643.0,132.0,2.7,15.1,454.0,650.17,524.57
2018,11,30,11,45,722.0,115.0,2.7,15.3,478.5,678.24,546.25
2018,11,30,12,0,801.0,98.0,2.7,15.5,503.0,698.08,560.58
2018,11,30,12,15,835.0,88.5,2.7,15.6,507.5,692.68,556.29
2018,11,30,12,30,869.0,79.0,2.7,15.7,512.0,682.7,548.45
2018,11,30,12,45,869.0,76.0,2.75,15.75,500.0,653.58,525.78
2018,11,30,13,0,869.0,73.0,2.8,15.8,488.0,618.54,498.38
2018,11,30,13,15,860.0,71.5,2.7,15.8,468.5,583.53,469.74
2018,11,30,13,30,851.0,70.0,2.6,15.8,449.0,543.5,436.7
2018,11,30,13,45,837.0,68.5,2.55,15.75,423.0,499.26,399.9
2018,11,30,14,0,823.0,67.0,2.5,15.7,397.0,453.96,361.32
2018,11,30,14,15,802.5,64.5,2.4,15.55,365.0,404.11,318.22
2018,11,30,14,30,782.0,62.0,2.3,15.4,333.0,354.35,274.14
2018,11,30,14,45,752.5,58.5,2.2,15.25,296.0,301.1,226.52
2018,11,30,15,0,723.0,55.0,2.1,15.1,259.0,249.45,179.68
2018,11,30,15,15,677.0,51.5,2.1,15.1,219.5,196.24,132.38
2018,11,30,15,30,631.0,48.0,2.1,15.1,180.0,147.04,90.11
2018,11,30,15,45,559.0,42.0,1.55,13.75,139.5,95.7,51.18
2018,11,30,16,0,487.0,36.0,1.0,12.4,99.0,53.13,25.22
2018,11,30,16,15,339.5,27.0,1.05,11.8,63.0,21.65,11.19
2018,11,30,16,30,192.0,18.0,1.1,11.2,27.0,14.92,0.0
2018,11,30,16,45,96.0,9.0,1.15,10.6,13.5,8.58,0.0
2018,11,30,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,11,30,17,15,0.0,0.0,1.25,9.85,0.0,0.0,0.0
2018,11,30,17,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,11,30,17,45,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,11,30,18,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,11,30,18,15,0.0,0.0,1.35,9.2,0.0,0.0,0.0
2018,11,30,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,11,30,18,45,0.0,0.0,1.4,8.75,0.0,0.0,0.0
2018,11,30,19,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,11,30,19,15,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,11,30,19,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,11,30,19,45,0.0,0.0,1.45,7.95,0.0,0.0,0.0
2018,11,30,20,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,11,30,20,15,0.0,0.0,1.45,7.6,0.0,0.0,0.0
2018,11,30,20,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,11,30,20,45,0.0,0.0,1.4,7.25,0.0,0.0,0.0
2018,11,30,21,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,11,30,21,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2018,11,30,21,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,11,30,21,45,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,11,30,22,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,11,30,22,15,0.0,0.0,1.25,6.65,0.0,0.0,0.0
2018,11,30,22,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,11,30,22,45,0.0,0.0,1.2,6.55,0.0,0.0,0.0
2018,11,30,23,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,11,30,23,15,0.0,0.0,1.2,6.45,0.0,0.0,0.0
2018,11,30,23,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,11,30,23,45,0.0,0.0,1.25,6.35,0.0,0.0,0.0
2018,12,1,0,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,12,1,0,15,0.0,0.0,1.3,6.35,0.0,0.0,0.0
2018,12,1,0,30,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,12,1,0,45,0.0,0.0,1.35,6.4,0.0,0.0,0.0
2018,12,1,1,0,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,12,1,1,15,0.0,0.0,1.45,6.55,0.0,0.0,0.0
2018,12,1,1,30,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,12,1,1,45,0.0,0.0,1.55,6.85,0.0,0.0,0.0
2018,12,1,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,12,1,2,15,0.0,0.0,1.7,7.35,0.0,0.0,0.0
2018,12,1,2,30,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,12,1,2,45,0.0,0.0,1.9,8.05,0.0,0.0,0.0
2018,12,1,3,0,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,12,1,3,15,0.0,0.0,2.3,8.75,0.0,0.0,0.0
2018,12,1,3,30,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,12,1,3,45,0.0,0.0,2.85,9.45,0.0,0.0,0.0
2018,12,1,4,0,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,12,1,4,15,0.0,0.0,3.25,9.9,0.0,0.0,0.0
2018,12,1,4,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,12,1,4,45,0.0,0.0,3.55,10.1,0.0,0.0,0.0
2018,12,1,5,0,0.0,0.0,3.7,10.2,0.0,0.0,0.0
2018,12,1,5,15,0.0,0.0,3.6,10.15,0.0,0.0,0.0
2018,12,1,5,30,0.0,0.0,3.5,10.1,0.0,0.0,0.0
2018,12,1,5,45,0.0,0.0,3.45,10.05,0.0,0.0,0.0
2018,12,1,6,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,12,1,6,15,0.0,0.0,3.25,9.95,0.0,0.0,0.0
2018,12,1,6,30,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,12,1,6,45,4.5,1.0,2.9,9.85,1.0,0.0,0.0
2018,12,1,7,0,9.0,2.0,2.7,9.8,2.0,0.0,0.0
2018,12,1,7,15,19.5,13.0,2.85,10.15,14.0,20.76,0.0
2018,12,1,7,30,30.0,24.0,3.0,10.5,26.0,48.58,18.71
2018,12,1,7,45,127.0,39.5,3.15,10.85,57.5,130.88,101.19
2018,12,1,8,0,224.0,55.0,3.3,11.2,89.0,217.33,177.97
2018,12,1,8,15,281.0,64.0,3.2,11.4,119.5,267.74,223.35
2018,12,1,8,30,338.0,73.0,3.1,11.6,150.0,321.72,270.66
2018,12,1,8,45,181.0,62.5,3.05,11.8,104.5,199.63,168.41
2018,12,1,9,0,24.0,52.0,3.0,12.0,59.0,66.88,52.68
2018,12,1,9,15,15.0,66.0,3.2,12.2,70.5,75.96,60.25
2018,12,1,9,30,6.0,80.0,3.4,12.4,82.0,79.78,63.1
2018,12,1,9,45,8.0,86.5,3.65,12.6,89.5,87.6,69.69
2018,12,1,10,0,10.0,93.0,3.9,12.8,97.0,95.48,76.29
2018,12,1,10,15,79.5,142.5,4.05,12.95,178.0,208.99,173.46
2018,12,1,10,30,149.0,192.0,4.2,13.1,259.0,331.77,275.24
2018,12,1,10,45,371.5,164.0,4.4,13.2,340.5,491.0,408.06
2018,12,1,11,0,594.0,136.0,4.6,13.3,422.0,630.4,521.23
2018,12,1,11,15,564.0,141.5,4.65,13.45,418.0,603.17,498.26
2018,12,1,11,30,534.0,147.0,4.7,13.6,414.0,579.51,478.68
2018,12,1,11,45,689.0,118.5,4.8,13.75,464.5,657.17,541.4
2018,12,1,12,0,844.0,90.0,4.9,13.9,515.0,718.95,589.45
2018,12,1,12,15,835.0,91.0,4.9,14.0,508.0,694.62,570.26
2018,12,1,12,30,826.0,92.0,4.9,14.1,501.0,667.7,548.36
2018,12,1,12,45,794.5,95.5,4.85,14.15,481.5,626.65,514.9
2018,12,1,13,0,763.0,99.0,4.8,14.2,462.0,586.44,481.75
2018,12,1,13,15,618.0,120.0,4.75,14.2,406.0,497.01,408.52
2018,12,1,13,30,473.0,141.0,4.7,14.2,350.0,411.59,338.0
2018,12,1,13,45,501.5,122.0,4.6,14.2,332.5,384.72,315.08
2018,12,1,14,0,530.0,103.0,4.5,14.2,315.0,357.76,291.02
2018,12,1,14,15,632.5,88.0,4.4,14.0,320.5,358.38,287.83
2018,12,1,14,30,735.0,73.0,4.3,13.8,326.0,348.23,273.83
2018,12,1,14,45,699.5,69.5,4.2,13.65,289.0,295.11,225.74
2018,12,1,15,0,664.0,66.0,4.1,13.5,252.0,244.27,179.34
2018,12,1,15,15,613.5,61.0,4.1,13.5,212.5,191.42,132.19
2018,12,1,15,30,563.0,56.0,4.1,13.5,173.0,143.16,90.64
2018,12,1,15,45,481.5,49.5,3.45,12.6,133.5,95.28,54.36
2018,12,1,16,0,400.0,43.0,2.8,11.7,94.0,56.22,30.1
2018,12,1,16,15,271.0,31.5,2.6,11.15,60.0,26.1,14.54
2018,12,1,16,30,142.0,20.0,2.4,10.6,26.0,16.0,0.0
2018,12,1,16,45,71.0,10.0,2.25,10.05,13.0,9.53,0.0
2018,12,1,17,0,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,12,1,17,15,0.0,0.0,2.05,9.3,0.0,0.0,0.0
2018,12,1,17,30,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,12,1,17,45,0.0,0.0,2.0,8.95,0.0,0.0,0.0
2018,12,1,18,0,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,12,1,18,15,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,12,1,18,30,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,12,1,18,45,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,12,1,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,12,1,19,15,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,12,1,19,30,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,12,1,19,45,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,12,1,20,0,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,12,1,20,15,0.0,0.0,1.95,7.05,0.0,0.0,0.0
2018,12,1,20,30,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,12,1,20,45,0.0,0.0,1.85,6.7,0.0,0.0,0.0
2018,12,1,21,0,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,12,1,21,15,0.0,0.0,1.75,6.35,0.0,0.0,0.0
2018,12,1,21,30,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,12,1,21,45,0.0,0.0,1.7,6.05,0.0,0.0,0.0
2018,12,1,22,0,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,12,1,22,15,0.0,0.0,1.65,5.75,0.0,0.0,0.0
2018,12,1,22,30,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,12,1,22,45,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2018,12,1,23,0,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,12,1,23,15,0.0,0.0,1.45,5.35,0.0,0.0,0.0
2018,12,1,23,30,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,12,1,23,45,0.0,0.0,1.35,5.25,0.0,0.0,0.0
2018,12,2,0,0,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,12,2,0,15,0.0,0.0,1.3,5.25,0.0,0.0,0.0
2018,12,2,0,30,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,12,2,0,45,0.0,0.0,1.25,5.35,0.0,0.0,0.0
2018,12,2,1,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,12,2,1,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,12,2,1,30,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,12,2,1,45,0.0,0.0,1.15,5.7,0.0,0.0,0.0
2018,12,2,2,0,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,12,2,2,15,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,12,2,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,12,2,2,45,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,12,2,3,0,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,12,2,3,15,0.0,0.0,1.5,6.15,0.0,0.0,0.0
2018,12,2,3,30,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,12,2,3,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2018,12,2,4,0,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,12,2,4,15,0.0,0.0,1.25,5.8,0.0,0.0,0.0
2018,12,2,4,30,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,12,2,4,45,0.0,0.0,0.9,5.55,0.0,0.0,0.0
2018,12,2,5,0,0.0,0.0,0.7,5.4,0.0,0.0,0.0
2018,12,2,5,15,0.0,0.0,0.65,5.3,0.0,0.0,0.0
2018,12,2,5,30,0.0,0.0,0.6,5.2,0.0,0.0,0.0
2018,12,2,5,45,0.0,0.0,0.55,5.1,0.0,0.0,0.0
2018,12,2,6,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2018,12,2,6,15,0.0,0.0,0.5,4.95,0.0,0.0,0.0
2018,12,2,6,30,0.0,0.0,0.5,4.9,0.0,0.0,0.0
2018,12,2,6,45,11.5,1.5,0.5,4.85,1.0,0.0,0.0
2018,12,2,7,0,23.0,3.0,0.5,4.8,2.0,0.0,0.0
2018,12,2,7,15,167.5,14.0,0.55,5.0,23.5,84.88,0.0
2018,12,2,7,30,312.0,25.0,0.6,5.2,45.0,196.06,78.82
2018,12,2,7,45,422.0,33.0,0.6,5.45,82.0,283.73,222.91
2018,12,2,8,0,532.0,41.0,0.6,5.7,119.0,369.4,302.44
2018,12,2,8,15,600.0,45.5,0.55,6.15,160.0,427.56,353.6
2018,12,2,8,30,668.0,50.0,0.5,6.6,201.0,494.97,409.32
2018,12,2,8,45,712.5,53.5,0.4,7.05,241.0,547.82,450.57
2018,12,2,9,0,757.0,57.0,0.3,7.5,281.0,600.63,489.63
2018,12,2,9,15,783.5,60.0,0.35,8.05,317.0,639.79,517.65
2018,12,2,9,30,810.0,63.0,0.4,8.6,353.0,677.25,543.83
2018,12,2,9,45,826.5,65.5,0.5,9.15,383.0,704.73,562.99
2018,12,2,10,0,843.0,68.0,0.6,9.7,413.0,729.6,580.17
2018,12,2,10,15,856.0,69.5,0.7,10.1,437.5,747.74,592.72
2018,12,2,10,30,869.0,71.0,0.8,10.5,462.0,762.8,603.13
2018,12,2,10,45,878.5,71.0,0.95,10.9,479.5,764.01,604.44
2018,12,2,11,0,888.0,71.0,1.1,11.3,497.0,768.1,607.93
2018,12,2,11,15,893.5,71.0,1.2,11.65,507.5,765.78,606.28
2018,12,2,11,30,899.0,71.0,1.3,12.0,518.0,760.05,602.3
2018,12,2,11,45,901.5,71.5,1.4,12.35,521.5,749.29,594.79
2018,12,2,12,0,904.0,72.0,1.5,12.7,525.0,735.17,584.91
2018,12,2,12,15,903.5,71.0,1.55,12.9,520.5,713.89,569.7
2018,12,2,12,30,903.0,70.0,1.6,13.1,516.0,689.52,552.28
2018,12,2,12,45,891.0,70.5,1.7,13.25,501.5,656.5,527.31
2018,12,2,13,0,879.0,71.0,1.8,13.4,487.0,621.24,500.09
2018,12,2,13,15,869.5,69.5,1.75,13.3,467.5,583.2,469.72
2018,12,2,13,30,860.0,68.0,1.7,13.2,448.0,545.43,438.81
2018,12,2,13,45,854.0,65.5,1.7,13.15,424.0,503.96,404.46
2018,12,2,14,0,848.0,63.0,1.7,13.1,400.0,460.75,367.69
2018,12,2,14,15,828.0,60.5,1.5,12.7,368.0,410.24,323.94
2018,12,2,14,30,808.0,58.0,1.3,12.3,336.0,359.69,279.1
2018,12,2,14,45,736.5,59.5,1.1,11.95,291.5,297.28,224.88
2018,12,2,15,0,665.0,61.0,0.9,11.6,247.0,239.76,174.64
2018,12,2,15,15,594.0,58.0,0.9,11.6,205.0,184.63,127.06
2018,12,2,15,30,523.0,55.0,0.9,11.6,163.0,136.21,86.69
2018,12,2,15,45,493.0,46.0,0.9,10.75,129.5,93.42,52.53
2018,12,2,16,0,463.0,37.0,0.9,9.9,96.0,53.63,26.33
2018,12,2,16,15,310.0,27.0,0.9,9.5,60.0,21.7,11.18
2018,12,2,16,30,157.0,17.0,0.9,9.1,24.0,16.2,0.0
2018,12,2,16,45,78.5,8.5,0.95,8.7,12.0,8.1,0.0
2018,12,2,17,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,12,2,17,15,0.0,0.0,1.0,8.15,0.0,0.0,0.0
2018,12,2,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,12,2,17,45,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,12,2,18,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,2,18,15,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,12,2,18,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,2,18,45,0.0,0.0,1.0,7.55,0.0,0.0,0.0
2018,12,2,19,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,12,2,19,15,0.0,0.0,1.0,7.45,0.0,0.0,0.0
2018,12,2,19,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,12,2,19,45,0.0,0.0,1.0,7.35,0.0,0.0,0.0
2018,12,2,20,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,12,2,20,15,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,12,2,20,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,12,2,20,45,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,12,2,21,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,12,2,21,15,0.0,0.0,0.95,7.2,0.0,0.0,0.0
2018,12,2,21,30,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,12,2,21,45,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,12,2,22,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,12,2,22,15,0.0,0.0,0.85,7.15,0.0,0.0,0.0
2018,12,2,22,30,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,12,2,22,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,12,2,23,0,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,12,2,23,15,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,12,2,23,30,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,12,2,23,45,0.0,0.0,0.75,6.65,0.0,0.0,0.0
2018,12,3,0,0,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,12,3,0,15,0.0,0.0,0.75,6.45,0.0,0.0,0.0
2018,12,3,0,30,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,12,3,0,45,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,12,3,1,0,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,12,3,1,15,0.0,0.0,0.85,5.8,0.0,0.0,0.0
2018,12,3,1,30,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,12,3,1,45,0.0,0.0,1.0,5.15,0.0,0.0,0.0
2018,12,3,2,0,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,12,3,2,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,12,3,2,30,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,12,3,2,45,0.0,0.0,1.15,3.95,0.0,0.0,0.0
2018,12,3,3,0,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,12,3,3,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,12,3,3,30,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,12,3,3,45,0.0,0.0,1.25,3.1,0.0,0.0,0.0
2018,12,3,4,0,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,12,3,4,15,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,12,3,4,30,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,12,3,4,45,0.0,0.0,1.3,2.55,0.0,0.0,0.0
2018,12,3,5,0,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,12,3,5,15,0.0,0.0,1.3,2.35,0.0,0.0,0.0
2018,12,3,5,30,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,12,3,5,45,0.0,0.0,1.3,2.25,0.0,0.0,0.0
2018,12,3,6,0,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,12,3,6,15,0.0,0.0,1.25,2.2,0.0,0.0,0.0
2018,12,3,6,30,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,12,3,6,45,12.5,1.5,1.2,2.2,1.0,0.0,0.0
2018,12,3,7,0,25.0,3.0,1.2,2.2,2.0,0.0,0.0
2018,12,3,7,15,38.0,10.5,1.35,3.0,11.5,26.16,0.0
2018,12,3,7,30,51.0,18.0,1.5,3.8,21.0,53.95,13.34
2018,12,3,7,45,52.0,34.0,1.65,4.6,39.5,74.32,55.71
2018,12,3,8,0,53.0,50.0,1.8,5.4,58.0,95.71,76.98
2018,12,3,8,15,65.0,67.0,1.85,6.1,79.5,124.31,102.9
2018,12,3,8,30,77.0,84.0,1.9,6.8,101.0,153.1,128.47
2018,12,3,8,45,77.0,98.0,1.95,7.45,118.0,170.12,143.28
2018,12,3,9,0,77.0,112.0,2.0,8.1,135.0,176.51,148.71
2018,12,3,9,15,107.0,128.0,1.95,8.85,164.0,227.17,191.67
2018,12,3,9,30,137.0,144.0,1.9,9.6,193.0,268.19,225.62
2018,12,3,9,45,320.5,134.5,1.9,10.4,261.5,401.51,337.41
2018,12,3,10,0,504.0,125.0,1.9,11.2,330.0,542.3,449.44
2018,12,3,10,15,685.0,97.0,1.95,11.4,393.5,654.49,536.02
2018,12,3,10,30,866.0,69.0,2.0,11.6,457.0,750.45,606.07
2018,12,3,10,45,801.0,86.0,2.05,11.85,455.5,727.83,587.56
2018,12,3,11,0,736.0,103.0,2.1,12.1,454.0,698.97,565.58
2018,12,3,11,15,637.5,129.0,2.15,12.25,437.5,648.45,526.66
2018,12,3,11,30,539.0,155.0,2.2,12.4,421.0,591.18,481.27
2018,12,3,11,45,513.0,162.0,2.3,12.5,416.5,570.64,465.23
2018,12,3,12,0,487.0,169.0,2.4,12.6,412.0,548.76,447.76
2018,12,3,12,15,534.5,155.5,2.4,12.65,420.0,554.25,452.45
2018,12,3,12,30,582.0,142.0,2.4,12.7,428.0,560.09,456.9
2018,12,3,12,45,576.5,139.5,2.4,12.75,417.0,535.35,436.89
2018,12,3,13,0,571.0,137.0,2.4,12.8,406.0,509.0,415.54
2018,12,3,13,15,616.5,122.0,2.4,12.85,402.0,497.75,406.15
2018,12,3,13,30,662.0,107.0,2.4,12.9,398.0,481.38,392.01
2018,12,3,13,45,593.0,112.5,2.35,12.95,362.0,423.85,344.28
2018,12,3,14,0,524.0,118.0,2.3,13.0,326.0,367.23,297.03
2018,12,3,14,15,490.5,112.0,2.15,12.75,294.0,321.5,258.07
2018,12,3,14,30,457.0,106.0,2.0,12.5,262.0,277.81,220.16
2018,12,3,14,45,306.5,104.0,1.85,12.25,203.5,203.47,159.31
2018,12,3,15,0,156.0,102.0,1.7,12.0,145.0,139.37,108.24
2018,12,3,15,15,122.5,84.5,1.7,12.0,115.0,106.19,80.31
2018,12,3,15,30,89.0,67.0,1.7,12.0,85.0,76.78,55.97
2018,12,3,15,45,50.5,50.5,1.6,10.85,60.5,51.71,36.21
2018,12,3,16,0,12.0,34.0,1.5,9.7,36.0,31.82,20.67
2018,12,3,16,15,25.0,22.5,1.55,9.3,24.5,19.89,9.71
2018,12,3,16,30,38.0,11.0,1.6,8.9,13.0,10.48,0.0
2018,12,3,16,45,19.0,5.5,1.6,8.55,6.5,5.24,0.0
2018,12,3,17,0,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,12,3,17,15,0.0,0.0,1.6,8.05,0.0,0.0,0.0
2018,12,3,17,30,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,12,3,17,45,0.0,0.0,1.55,7.8,0.0,0.0,0.0
2018,12,3,18,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,12,3,18,15,0.0,0.0,1.5,7.55,0.0,0.0,0.0
2018,12,3,18,30,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,12,3,18,45,0.0,0.0,1.45,7.25,0.0,0.0,0.0
2018,12,3,19,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,12,3,19,15,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,12,3,19,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,12,3,19,45,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,12,3,20,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,12,3,20,15,0.0,0.0,1.5,7.15,0.0,0.0,0.0
2018,12,3,20,30,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,12,3,20,45,0.0,0.0,1.65,7.2,0.0,0.0,0.0
2018,12,3,21,0,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,12,3,21,15,0.0,0.0,1.75,7.2,0.0,0.0,0.0
2018,12,3,21,30,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,12,3,21,45,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,12,3,22,0,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,12,3,22,15,0.0,0.0,1.95,7.2,0.0,0.0,0.0
2018,12,3,22,30,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,12,3,22,45,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,12,3,23,0,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,12,3,23,15,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,12,3,23,30,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,12,3,23,45,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,12,4,0,0,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,12,4,0,15,0.0,0.0,1.9,7.15,0.0,0.0,0.0
2018,12,4,0,30,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,12,4,0,45,0.0,0.0,1.85,7.05,0.0,0.0,0.0
2018,12,4,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,12,4,1,15,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,12,4,1,30,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,12,4,1,45,0.0,0.0,1.85,6.75,0.0,0.0,0.0
2018,12,4,2,0,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,12,4,2,15,0.0,0.0,1.9,6.65,0.0,0.0,0.0
2018,12,4,2,30,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,12,4,2,45,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,12,4,3,0,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,12,4,3,15,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,12,4,3,30,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,12,4,3,45,0.0,0.0,1.9,6.35,0.0,0.0,0.0
2018,12,4,4,0,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,12,4,4,15,0.0,0.0,1.9,6.25,0.0,0.0,0.0
2018,12,4,4,30,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,12,4,4,45,0.0,0.0,1.95,6.2,0.0,0.0,0.0
2018,12,4,5,0,0.0,0.0,2.0,6.2,0.0,0.0,0.0
2018,12,4,5,15,0.0,0.0,2.1,6.25,0.0,0.0,0.0
2018,12,4,5,30,0.0,0.0,2.2,6.3,0.0,0.0,0.0
2018,12,4,5,45,0.0,0.0,2.35,6.3,0.0,0.0,0.0
2018,12,4,6,0,0.0,0.0,2.5,6.3,0.0,0.0,0.0
2018,12,4,6,15,0.0,0.0,2.55,6.3,0.0,0.0,0.0
2018,12,4,6,30,0.0,0.0,2.6,6.3,0.0,0.0,0.0
2018,12,4,6,45,2.0,0.0,2.7,6.3,0.0,0.0,0.0
2018,12,4,7,0,4.0,0.0,2.8,6.3,0.0,0.0,0.0
2018,12,4,7,15,4.0,6.0,2.9,6.55,6.0,7.41,0.0
2018,12,4,7,30,4.0,12.0,3.0,6.8,12.0,13.13,0.0
2018,12,4,7,45,2.0,20.0,3.15,7.1,20.0,19.56,10.2
2018,12,4,8,0,0.0,28.0,3.3,7.4,28.0,25.99,16.54
2018,12,4,8,15,0.0,37.5,3.3,7.9,37.5,34.83,24.51
2018,12,4,8,30,0.0,47.0,3.3,8.4,47.0,43.68,32.39
2018,12,4,8,45,0.0,46.5,3.35,8.9,46.5,43.2,32.06
2018,12,4,9,0,0.0,46.0,3.4,9.4,46.0,42.73,31.65
2018,12,4,9,15,0.0,67.0,3.45,10.15,67.0,62.57,48.72
2018,12,4,9,30,0.0,88.0,3.5,10.9,88.0,84.14,67.02
2018,12,4,9,45,13.5,119.0,3.6,11.6,124.5,126.89,103.52
2018,12,4,10,0,27.0,150.0,3.7,12.3,161.0,180.54,148.46
2018,12,4,10,15,16.0,151.5,3.65,12.75,158.0,162.57,132.57
2018,12,4,10,30,5.0,153.0,3.6,13.2,155.0,154.68,125.23
2018,12,4,10,45,7.5,160.0,3.5,13.6,163.5,163.17,132.02
2018,12,4,11,0,10.0,167.0,3.4,14.0,172.0,171.7,138.79
2018,12,4,11,15,11.5,172.0,3.25,14.2,177.5,177.32,143.19
2018,12,4,11,30,13.0,177.0,3.1,14.4,183.0,182.93,147.61
2018,12,4,11,45,11.5,168.0,2.95,14.6,173.5,171.52,138.0
2018,12,4,12,0,10.0,159.0,2.8,14.8,164.0,160.44,128.73
2018,12,4,12,15,5.0,133.5,2.6,14.85,136.0,130.49,103.9
2018,12,4,12,30,0.0,108.0,2.4,14.9,108.0,101.57,79.83
2018,12,4,12,45,0.0,104.5,2.15,14.95,104.5,98.11,77.01
2018,12,4,13,0,0.0,101.0,1.9,15.0,101.0,94.69,74.2
2018,12,4,13,15,0.0,95.5,1.7,14.8,95.5,89.36,69.89
2018,12,4,13,30,0.0,90.0,1.5,14.6,90.0,84.08,65.6
2018,12,4,13,45,0.0,87.5,1.35,14.45,87.5,81.71,63.74
2018,12,4,14,0,0.0,85.0,1.2,14.3,85.0,79.34,61.88
2018,12,4,14,15,1.0,88.0,1.3,13.8,88.5,82.64,64.88
2018,12,4,14,30,2.0,91.0,1.4,13.3,92.0,85.81,67.74
2018,12,4,14,45,2.5,87.0,1.5,12.85,88.0,82.01,64.64
2018,12,4,15,0,3.0,83.0,1.6,12.4,84.0,78.11,61.37
2018,12,4,15,15,1.5,70.5,1.6,12.4,71.0,65.78,50.76
2018,12,4,15,30,0.0,58.0,1.6,12.4,58.0,53.7,40.28
2018,12,4,15,45,0.0,45.0,1.5,11.4,45.0,41.59,29.73
2018,12,4,16,0,0.0,32.0,1.4,10.4,32.0,29.64,19.12
2018,12,4,16,15,1.0,21.0,1.45,10.05,21.0,19.5,9.31
2018,12,4,16,30,2.0,10.0,1.5,9.7,10.0,9.53,0.0
2018,12,4,16,45,1.0,5.0,1.5,9.35,5.0,4.77,0.0
2018,12,4,17,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,12,4,17,15,0.0,0.0,1.45,8.85,0.0,0.0,0.0
2018,12,4,17,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,12,4,17,45,0.0,0.0,1.35,8.6,0.0,0.0,0.0
2018,12,4,18,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,12,4,18,15,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,12,4,18,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,12,4,18,45,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,12,4,19,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,12,4,19,15,0.0,0.0,1.35,8.6,0.0,0.0,0.0
2018,12,4,19,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,12,4,19,45,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,12,4,20,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,12,4,20,15,0.0,0.0,1.45,8.6,0.0,0.0,0.0
2018,12,4,20,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,12,4,20,45,0.0,0.0,1.55,8.6,0.0,0.0,0.0
2018,12,4,21,0,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,12,4,21,15,0.0,0.0,1.55,8.55,0.0,0.0,0.0
2018,12,4,21,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,12,4,21,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,12,4,22,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,12,4,22,15,0.0,0.0,1.45,8.45,0.0,0.0,0.0
2018,12,4,22,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,12,4,22,45,0.0,0.0,1.35,8.35,0.0,0.0,0.0
2018,12,4,23,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,12,4,23,15,0.0,0.0,1.25,8.3,0.0,0.0,0.0
2018,12,4,23,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,12,4,23,45,0.0,0.0,1.15,8.25,0.0,0.0,0.0
2018,12,5,0,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,12,5,0,15,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,12,5,0,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,12,5,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,12,5,1,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,12,5,1,15,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,12,5,1,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,12,5,1,45,0.0,0.0,1.15,7.75,0.0,0.0,0.0
2018,12,5,2,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,5,2,15,0.0,0.0,1.25,7.7,0.0,0.0,0.0
2018,12,5,2,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,12,5,2,45,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,12,5,3,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,12,5,3,15,0.0,0.0,1.6,7.75,0.0,0.0,0.0
2018,12,5,3,30,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,12,5,3,45,0.0,0.0,1.85,7.85,0.0,0.0,0.0
2018,12,5,4,0,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,12,5,4,15,0.0,0.0,2.15,7.95,0.0,0.0,0.0
2018,12,5,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,12,5,4,45,0.0,0.0,2.45,8.05,0.0,0.0,0.0
2018,12,5,5,0,0.0,0.0,2.6,8.1,0.0,0.0,0.0
2018,12,5,5,15,0.0,0.0,2.6,8.15,0.0,0.0,0.0
2018,12,5,5,30,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,12,5,5,45,0.0,0.0,2.65,8.2,0.0,0.0,0.0
2018,12,5,6,0,0.0,0.0,2.7,8.2,0.0,0.0,0.0
2018,12,5,6,15,0.0,0.0,2.7,8.2,0.0,0.0,0.0
2018,12,5,6,30,0.0,0.0,2.7,8.2,0.0,0.0,0.0
2018,12,5,6,45,0.0,0.0,2.65,8.2,0.0,0.0,0.0
2018,12,5,7,0,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,12,5,7,15,0.0,1.5,2.65,8.35,1.5,1.43,0.0
2018,12,5,7,30,0.0,3.0,2.7,8.5,3.0,2.77,0.0
2018,12,5,7,45,0.0,5.0,2.75,8.6,5.0,4.62,0.0
2018,12,5,8,0,0.0,7.0,2.8,8.7,7.0,6.48,0.0
2018,12,5,8,15,0.0,9.5,2.85,8.9,9.5,8.79,1.94
2018,12,5,8,30,0.0,12.0,2.9,9.1,12.0,11.11,4.03
2018,12,5,8,45,0.0,19.5,2.9,9.3,19.5,18.07,10.14
2018,12,5,9,0,0.0,27.0,2.9,9.5,27.0,25.04,16.25
2018,12,5,9,15,1.0,57.5,2.85,9.9,58.0,54.15,41.53
2018,12,5,9,30,2.0,88.0,2.8,10.3,89.0,85.64,68.54
2018,12,5,9,45,9.5,116.0,2.75,10.7,120.0,120.73,98.46
2018,12,5,10,0,17.0,144.0,2.7,11.1,151.0,156.44,128.44
2018,12,5,10,15,13.5,150.0,2.7,11.5,155.5,159.14,130.14
2018,12,5,10,30,10.0,156.0,2.7,11.9,160.0,161.9,131.93
2018,12,5,10,45,11.5,161.5,2.7,12.3,166.5,167.96,136.65
2018,12,5,11,0,13.0,167.0,2.7,12.7,173.0,174.07,141.4
2018,12,5,11,15,19.5,174.5,2.65,13.05,184.0,186.12,151.21
2018,12,5,11,30,26.0,182.0,2.6,13.4,195.0,198.03,160.85
2018,12,5,11,45,25.0,182.5,2.55,13.75,195.0,196.78,159.45
2018,12,5,12,0,24.0,183.0,2.5,14.1,195.0,195.58,158.17
2018,12,5,12,15,43.0,186.0,2.4,14.25,207.0,219.03,177.64
2018,12,5,12,30,62.0,189.0,2.3,14.4,219.0,233.04,189.21
2018,12,5,12,45,81.5,188.5,2.2,14.55,227.0,242.37,196.92
2018,12,5,13,0,101.0,188.0,2.1,14.7,235.0,257.72,209.32
2018,12,5,13,15,100.5,180.5,2.05,14.65,226.0,244.52,198.49
2018,12,5,13,30,100.0,173.0,2.0,14.6,217.0,231.22,187.6
2018,12,5,13,45,101.5,158.0,1.95,14.55,200.5,211.0,171.01
2018,12,5,14,0,103.0,143.0,1.9,14.5,184.0,190.74,154.18
2018,12,5,14,15,72.5,110.5,1.8,14.3,138.0,139.63,111.86
2018,12,5,14,30,42.0,78.0,1.7,14.1,92.0,89.47,70.01
2018,12,5,14,45,21.0,69.0,1.6,13.85,76.0,71.94,55.46
2018,12,5,15,0,0.0,60.0,1.5,13.6,60.0,55.8,42.24
2018,12,5,15,15,0.0,53.5,1.5,13.6,53.5,49.73,36.97
2018,12,5,15,30,0.0,47.0,1.5,13.6,47.0,43.66,31.59
2018,12,5,15,45,0.0,37.0,1.3,12.6,37.0,34.38,23.5
2018,12,5,16,0,0.0,27.0,1.1,11.6,27.0,25.07,15.22
2018,12,5,16,15,0.0,17.5,1.15,11.15,17.5,16.23,6.73
2018,12,5,16,30,0.0,8.0,1.2,10.7,8.0,7.63,0.0
2018,12,5,16,45,0.0,4.0,1.2,10.25,4.0,3.81,0.0
2018,12,5,17,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,12,5,17,15,0.0,0.0,1.25,9.6,0.0,0.0,0.0
2018,12,5,17,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,12,5,17,45,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,12,5,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,12,5,18,15,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,12,5,18,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,12,5,18,45,0.0,0.0,1.35,8.4,0.0,0.0,0.0
2018,12,5,19,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,12,5,19,15,0.0,0.0,1.35,8.05,0.0,0.0,0.0
2018,12,5,19,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,12,5,19,45,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,12,5,20,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,12,5,20,15,0.0,0.0,1.3,7.55,0.0,0.0,0.0
2018,12,5,20,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,12,5,20,45,0.0,0.0,1.25,7.3,0.0,0.0,0.0
2018,12,5,21,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,12,5,21,15,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,12,5,21,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,12,5,21,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2018,12,5,22,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,12,5,22,15,0.0,0.0,1.1,6.95,0.0,0.0,0.0
2018,12,5,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,12,5,22,45,0.0,0.0,1.05,7.05,0.0,0.0,0.0
2018,12,5,23,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,12,5,23,15,0.0,0.0,1.0,7.15,0.0,0.0,0.0
2018,12,5,23,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,12,5,23,45,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,12,6,0,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,12,6,0,15,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,12,6,0,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,12,6,0,45,0.0,0.0,1.0,7.35,0.0,0.0,0.0
2018,12,6,1,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,12,6,1,15,0.0,0.0,1.0,7.45,0.0,0.0,0.0
2018,12,6,1,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,12,6,1,45,0.0,0.0,1.0,7.55,0.0,0.0,0.0
2018,12,6,2,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,6,2,15,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,12,6,2,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,6,2,45,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,6,3,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,6,3,15,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,6,3,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,6,3,45,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,12,6,4,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,6,4,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2018,12,6,4,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,12,6,4,45,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,12,6,5,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,12,6,5,15,0.0,0.0,1.15,6.95,0.0,0.0,0.0
2018,12,6,5,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,6,5,45,0.0,0.0,1.2,6.45,0.0,0.0,0.0
2018,12,6,6,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,12,6,6,15,0.0,0.0,1.25,6.1,0.0,0.0,0.0
2018,12,6,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,12,6,6,45,0.0,0.0,1.35,5.9,0.0,0.0,0.0
2018,12,6,7,0,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,12,6,7,15,105.5,10.5,1.75,6.3,16.0,54.17,0.0
2018,12,6,7,30,211.0,21.0,2.1,6.8,32.0,139.14,0.0
2018,12,6,7,45,346.5,29.5,2.45,7.35,68.0,238.38,181.53
2018,12,6,8,0,482.0,38.0,2.8,7.9,104.0,334.15,274.67
2018,12,6,8,15,552.0,43.5,2.8,8.35,143.0,397.81,332.85
2018,12,6,8,30,622.0,49.0,2.8,8.8,182.0,459.79,387.43
2018,12,6,8,45,666.5,52.5,2.8,9.25,220.5,511.12,431.24
2018,12,6,9,0,711.0,56.0,2.8,9.7,259.0,562.53,473.47
2018,12,6,9,15,740.5,59.0,2.75,10.3,294.0,602.7,504.22
2018,12,6,9,30,770.0,62.0,2.7,10.9,329.0,641.48,532.58
2018,12,6,9,45,790.0,64.0,2.7,11.5,359.5,670.37,552.81
2018,12,6,10,0,810.0,66.0,2.7,12.1,390.0,696.91,570.9
2018,12,6,10,15,824.0,68.0,2.6,12.6,414.5,716.36,583.04
2018,12,6,10,30,838.0,70.0,2.5,13.1,439.0,732.88,592.86
2018,12,6,10,45,847.0,71.0,2.4,13.55,457.0,741.28,596.68
2018,12,6,11,0,856.0,72.0,2.3,14.0,475.0,746.44,598.21
2018,12,6,11,15,861.0,73.0,2.3,14.3,486.0,745.28,596.21
2018,12,6,11,30,866.0,74.0,2.3,14.6,497.0,735.33,587.94
2018,12,6,11,45,867.0,74.5,2.25,14.9,500.0,724.27,578.73
2018,12,6,12,0,868.0,75.0,2.2,15.2,503.0,710.02,567.32
2018,12,6,12,15,866.5,74.5,2.2,15.35,499.0,689.75,552.24
2018,12,6,12,30,865.0,74.0,2.2,15.5,495.0,670.6,537.56
2018,12,6,12,45,860.5,73.0,2.2,15.65,483.5,641.64,514.69
2018,12,6,13,0,856.0,72.0,2.2,15.8,472.0,610.14,489.57
2018,12,6,13,15,846.5,70.5,2.25,15.8,453.0,572.81,460.02
2018,12,6,13,30,837.0,69.0,2.3,15.8,434.0,533.62,428.31
2018,12,6,13,45,823.0,67.5,2.3,15.8,409.0,490.54,392.57
2018,12,6,14,0,809.0,66.0,2.3,15.8,384.0,446.4,355.07
2018,12,6,14,15,788.5,63.5,2.2,15.65,353.0,397.72,313.0
2018,12,6,14,30,768.0,61.0,2.1,15.5,322.0,349.12,269.98
2018,12,6,14,45,738.5,58.0,2.0,15.35,286.5,297.52,223.85
2018,12,6,15,0,709.0,55.0,1.9,15.2,251.0,247.47,178.47
2018,12,6,15,15,663.5,51.0,1.9,15.2,212.0,194.9,131.8
2018,12,6,15,30,618.0,47.0,1.9,15.2,173.0,146.24,89.95
2018,12,6,15,45,548.0,41.0,1.45,13.75,134.0,96.01,51.6
2018,12,6,16,0,478.0,35.0,1.0,12.3,95.0,54.14,25.45
2018,12,6,16,15,344.0,26.5,1.05,11.85,61.0,21.33,10.52
2018,12,6,16,30,210.0,18.0,1.1,11.4,27.0,17.16,0.0
2018,12,6,16,45,105.0,9.0,1.1,10.95,13.5,8.58,0.0
2018,12,6,17,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,12,6,17,15,0.0,0.0,1.15,10.35,0.0,0.0,0.0
2018,12,6,17,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,12,6,17,45,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,12,6,18,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,12,6,18,15,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,12,6,18,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,12,6,18,45,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,12,6,19,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,12,6,19,15,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,12,6,19,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,12,6,19,45,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,12,6,20,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,12,6,20,15,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,12,6,20,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,12,6,20,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,12,6,21,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,12,6,21,15,0.0,0.0,1.15,8.4,0.0,0.0,0.0
2018,12,6,21,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,12,6,21,45,0.0,0.0,1.05,8.4,0.0,0.0,0.0
2018,12,6,22,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,12,6,22,15,0.0,0.0,0.95,8.35,0.0,0.0,0.0
2018,12,6,22,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,12,6,22,45,0.0,0.0,0.85,8.2,0.0,0.0,0.0
2018,12,6,23,0,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,12,6,23,15,0.0,0.0,0.8,8.05,0.0,0.0,0.0
2018,12,6,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,12,6,23,45,0.0,0.0,0.75,7.9,0.0,0.0,0.0
2018,12,7,0,0,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,12,7,0,15,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,12,7,0,30,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,12,7,0,45,0.0,0.0,0.7,7.75,0.0,0.0,0.0
2018,12,7,1,0,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,12,7,1,15,0.0,0.0,0.65,7.7,0.0,0.0,0.0
2018,12,7,1,30,0.0,0.0,0.6,7.7,0.0,0.0,0.0
2018,12,7,1,45,0.0,0.0,0.55,7.7,0.0,0.0,0.0
2018,12,7,2,0,0.0,0.0,0.5,7.7,0.0,0.0,0.0
2018,12,7,2,15,0.0,0.0,0.5,7.65,0.0,0.0,0.0
2018,12,7,2,30,0.0,0.0,0.5,7.6,0.0,0.0,0.0
2018,12,7,2,45,0.0,0.0,0.55,7.5,0.0,0.0,0.0
2018,12,7,3,0,0.0,0.0,0.6,7.4,0.0,0.0,0.0
2018,12,7,3,15,0.0,0.0,0.6,7.3,0.0,0.0,0.0
2018,12,7,3,30,0.0,0.0,0.6,7.2,0.0,0.0,0.0
2018,12,7,3,45,0.0,0.0,0.65,7.05,0.0,0.0,0.0
2018,12,7,4,0,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,12,7,4,15,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,12,7,4,30,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2018,12,7,4,45,0.0,0.0,0.75,6.3,0.0,0.0,0.0
2018,12,7,5,0,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,12,7,5,15,0.0,0.0,0.85,6.05,0.0,0.0,0.0
2018,12,7,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,12,7,5,45,0.0,0.0,0.9,5.95,0.0,0.0,0.0
2018,12,7,6,0,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,12,7,6,15,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,12,7,6,30,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,12,7,6,45,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,12,7,7,0,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,12,7,7,15,51.5,10.0,0.85,6.25,12.5,30.99,0.0
2018,12,7,7,30,103.0,20.0,0.8,6.6,25.0,87.59,0.0
2018,12,7,7,45,160.5,33.5,0.75,6.95,50.5,149.92,111.24
2018,12,7,8,0,218.0,47.0,0.7,7.3,76.0,201.5,163.94
2018,12,7,8,15,259.5,59.5,0.75,7.7,106.0,246.86,205.17
2018,12,7,8,30,301.0,72.0,0.8,8.1,136.0,294.6,246.95
2018,12,7,8,45,388.0,78.5,0.85,8.5,177.5,365.26,306.7
2018,12,7,9,0,475.0,85.0,0.9,8.9,219.0,439.87,367.7
2018,12,7,9,15,535.0,87.0,0.85,9.25,256.5,498.12,413.23
2018,12,7,9,30,595.0,89.0,0.8,9.6,294.0,553.29,455.11
2018,12,7,9,45,544.5,106.0,0.75,9.95,306.5,545.31,446.33
2018,12,7,10,0,494.0,123.0,0.7,10.3,319.0,529.47,432.14
2018,12,7,10,15,486.5,133.0,0.7,10.85,336.0,538.85,437.83
2018,12,7,10,30,479.0,143.0,0.7,11.4,353.0,546.05,441.47
2018,12,7,10,45,487.0,147.5,0.75,11.95,368.5,556.43,448.29
2018,12,7,11,0,495.0,152.0,0.8,12.5,384.0,564.85,453.54
2018,12,7,11,15,646.5,122.0,0.8,13.15,432.0,644.59,513.15
2018,12,7,11,30,798.0,92.0,0.8,13.8,480.0,710.88,559.06
2018,12,7,11,45,841.5,82.5,0.75,14.45,494.0,719.71,562.26
2018,12,7,12,0,885.0,73.0,0.7,15.1,508.0,719.15,559.65
2018,12,7,12,15,884.5,72.0,0.75,15.45,504.0,698.77,545.29
2018,12,7,12,30,884.0,71.0,0.8,15.8,500.0,675.36,528.77
2018,12,7,12,45,880.5,70.5,0.85,16.2,489.0,647.68,507.83
2018,12,7,13,0,877.0,70.0,0.9,16.6,478.0,617.32,484.53
2018,12,7,13,15,868.0,68.5,0.95,16.65,459.0,580.16,456.3
2018,12,7,13,30,859.0,67.0,1.0,16.7,440.0,543.28,427.44
2018,12,7,13,45,845.0,65.5,1.05,16.7,415.0,499.46,392.58
2018,12,7,14,0,831.0,64.0,1.1,16.7,390.0,454.52,355.77
2018,12,7,14,15,809.5,62.0,1.05,16.5,358.5,405.1,314.18
2018,12,7,14,30,788.0,60.0,1.0,16.3,327.0,355.77,271.54
2018,12,7,14,45,757.0,57.5,0.95,16.05,291.0,303.31,225.65
2018,12,7,15,0,726.0,55.0,0.9,15.8,255.0,252.49,180.42
2018,12,7,15,15,681.0,51.0,0.9,15.8,216.0,199.16,133.66
2018,12,7,15,30,636.0,47.0,0.9,15.8,177.0,149.66,91.46
2018,12,7,15,45,527.0,43.5,0.9,14.4,134.5,96.73,52.82
2018,12,7,16,0,418.0,40.0,0.9,13.0,92.0,56.48,28.83
2018,12,7,16,15,261.0,28.0,0.9,12.55,56.0,22.73,11.52
2018,12,7,16,30,104.0,16.0,0.9,12.1,20.0,15.25,0.0
2018,12,7,16,45,52.0,8.0,0.95,11.7,10.0,7.63,0.0
2018,12,7,17,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,12,7,17,15,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,12,7,17,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,12,7,17,45,0.0,0.0,0.95,10.75,0.0,0.0,0.0
2018,12,7,18,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,12,7,18,15,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,12,7,18,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,12,7,18,45,0.0,0.0,0.85,10.05,0.0,0.0,0.0
2018,12,7,19,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,12,7,19,15,0.0,0.0,0.85,9.85,0.0,0.0,0.0
2018,12,7,19,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,12,7,19,45,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,12,7,20,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,12,7,20,15,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,12,7,20,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,12,7,20,45,0.0,0.0,0.9,9.35,0.0,0.0,0.0
2018,12,7,21,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
