Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,28,10,30,908.0,54.0,4.1,10.1,433.0,749.45,620.52
2018,12,28,10,45,921.5,54.5,4.1,10.6,454.5,763.27,629.11
2018,12,28,11,0,935.0,55.0,4.1,11.1,476.0,773.75,635.25
2018,12,28,11,15,940.5,55.5,4.15,11.35,489.5,774.78,635.06
2018,12,28,11,30,946.0,56.0,4.2,11.6,503.0,772.26,632.45
2018,12,28,11,45,948.0,57.0,4.2,11.9,509.5,764.24,625.39
2018,12,28,12,0,950.0,58.0,4.2,12.2,516.0,752.7,615.82
2018,12,28,12,15,946.5,59.5,4.15,12.3,514.5,734.44,601.46
2018,12,28,12,30,943.0,61.0,4.1,12.4,513.0,712.95,584.87
2018,12,28,12,45,935.0,62.5,4.05,12.55,504.0,685.41,563.02
2018,12,28,13,0,927.0,64.0,4.0,12.7,495.0,655.14,537.86
2018,12,28,13,15,920.5,62.5,3.95,12.7,478.0,619.78,508.73
2018,12,28,13,30,914.0,61.0,3.9,12.7,461.0,582.04,477.16
2018,12,28,13,45,903.0,59.5,3.85,12.7,437.5,539.77,441.28
2018,12,28,14,0,892.0,58.0,3.8,12.7,414.0,495.85,403.22
2018,12,28,14,15,874.5,56.5,3.5,12.45,384.5,447.68,360.74
2018,12,28,14,30,857.0,55.0,3.2,12.2,355.0,398.91,316.76
2018,12,28,14,45,831.5,52.5,2.9,11.95,319.5,345.99,268.57
2018,12,28,15,0,806.0,50.0,2.6,11.7,284.0,293.77,220.18
2018,12,28,15,15,767.5,47.0,2.6,11.7,245.0,238.63,169.56
2018,12,28,15,30,729.0,44.0,2.6,11.7,206.0,186.26,122.03
2018,12,28,15,45,665.5,39.5,2.0,9.75,164.5,132.06,77.08
2018,12,28,16,0,602.0,35.0,1.4,7.8,123.0,84.1,41.91
2018,12,28,16,15,486.0,29.0,1.45,7.25,85.0,39.84,17.88
2018,12,28,16,30,370.0,23.0,1.5,6.7,47.0,20.81,3.56
2018,12,28,16,45,202.0,13.0,1.5,6.1,24.5,12.39,0.0
2018,12,28,17,0,34.0,3.0,1.5,5.5,2.0,0.0,0.0
2018,12,28,17,15,17.0,1.5,1.55,5.35,1.0,0.0,0.0
2018,12,28,17,30,0.0,0.0,1.6,5.2,0.0,0.0,0.0
2018,12,28,17,45,0.0,0.0,1.65,5.05,0.0,0.0,0.0
2018,12,28,18,0,0.0,0.0,1.7,4.9,0.0,0.0,0.0
2018,12,28,18,15,0.0,0.0,1.75,4.75,0.0,0.0,0.0
2018,12,28,18,30,0.0,0.0,1.8,4.6,0.0,0.0,0.0
2018,12,28,18,45,0.0,0.0,1.8,4.45,0.0,0.0,0.0
2018,12,28,19,0,0.0,0.0,1.8,4.3,0.0,0.0,0.0
2018,12,28,19,15,0.0,0.0,1.85,4.15,0.0,0.0,0.0
2018,12,28,19,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2018,12,28,19,45,0.0,0.0,1.9,3.9,0.0,0.0,0.0
2018,12,28,20,0,0.0,0.0,1.9,3.8,0.0,0.0,0.0
2018,12,28,20,15,0.0,0.0,1.85,3.65,0.0,0.0,0.0
2018,12,28,20,30,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2018,12,28,20,45,0.0,0.0,1.8,3.4,0.0,0.0,0.0
2018,12,28,21,0,0.0,0.0,1.8,3.3,0.0,0.0,0.0
2018,12,28,21,15,0.0,0.0,1.75,3.2,0.0,0.0,0.0
2018,12,28,21,30,0.0,0.0,1.7,3.1,0.0,0.0,0.0
2018,12,28,21,45,0.0,0.0,1.7,3.05,0.0,0.0,0.0
2018,12,28,22,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2018,12,28,22,15,0.0,0.0,1.65,2.9,0.0,0.0,0.0
2018,12,28,22,30,0.0,0.0,1.6,2.8,0.0,0.0,0.0
2018,12,28,22,45,0.0,0.0,1.6,2.75,0.0,0.0,0.0
2018,12,28,23,0,0.0,0.0,1.6,2.7,0.0,0.0,0.0
2018,12,28,23,15,0.0,0.0,1.55,2.65,0.0,0.0,0.0
2018,12,28,23,30,0.0,0.0,1.5,2.6,0.0,0.0,0.0
2018,12,28,23,45,0.0,0.0,1.5,2.55,0.0,0.0,0.0
2018,12,29,0,0,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2018,12,29,0,15,0.0,0.0,1.45,2.45,0.0,0.0,0.0
2018,12,29,0,30,0.0,0.0,1.4,2.4,0.0,0.0,0.0
2018,12,29,0,45,0.0,0.0,1.35,2.4,0.0,0.0,0.0
2018,12,29,1,0,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,12,29,1,15,0.0,0.0,1.3,2.35,0.0,0.0,0.0
2018,12,29,1,30,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,12,29,1,45,0.0,0.0,1.25,2.25,0.0,0.0,0.0
2018,12,29,2,0,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,12,29,2,15,0.0,0.0,1.2,2.1,0.0,0.0,0.0
2018,12,29,2,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2018,12,29,2,45,0.0,0.0,1.15,1.9,0.0,0.0,0.0
2018,12,29,3,0,0.0,0.0,1.1,1.8,0.0,0.0,0.0
2018,12,29,3,15,0.0,0.0,1.1,1.75,0.0,0.0,0.0
2018,12,29,3,30,0.0,0.0,1.1,1.7,0.0,0.0,0.0
2018,12,29,3,45,0.0,0.0,1.1,1.7,0.0,0.0,0.0
2018,12,29,4,0,0.0,0.0,1.1,1.7,0.0,0.0,0.0
2018,12,29,4,15,0.0,0.0,1.1,1.6,0.0,0.0,0.0
2018,12,29,4,30,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2018,12,29,4,45,0.0,0.0,1.15,1.45,0.0,0.0,0.0
2018,12,29,5,0,0.0,0.0,1.2,1.4,0.0,0.0,0.0
2018,12,29,5,15,0.0,0.0,1.2,1.3,0.0,0.0,0.0
2018,12,29,5,30,0.0,0.0,1.2,1.2,0.0,0.0,0.0
2018,12,29,5,45,0.0,0.0,1.2,1.15,0.0,0.0,0.0
2018,12,29,6,0,0.0,0.0,1.2,1.1,0.0,0.0,0.0
2018,12,29,6,15,0.0,0.0,1.2,1.1,0.0,0.0,0.0
2018,12,29,6,30,0.0,0.0,1.2,1.1,0.0,0.0,0.0
2018,12,29,6,45,0.0,0.0,1.15,1.1,0.0,0.0,0.0
2018,12,29,7,0,0.0,0.0,1.1,1.1,0.0,0.0,0.0
2018,12,29,7,15,20.5,3.5,1.2,1.85,4.0,0.0,0.0
2018,12,29,7,30,41.0,7.0,1.3,2.6,8.0,24.06,0.0
2018,12,29,7,45,170.0,21.0,1.4,3.3,36.0,122.31,13.39
2018,12,29,8,0,299.0,35.0,1.5,4.0,64.0,220.83,171.72
2018,12,29,8,15,467.5,36.5,1.55,4.6,107.5,326.03,270.37
2018,12,29,8,30,636.0,38.0,1.6,5.2,151.0,435.98,365.88
2018,12,29,8,45,684.5,42.0,1.6,5.8,190.5,490.54,413.2
2018,12,29,9,0,733.0,46.0,1.6,6.4,230.0,545.86,459.3
2018,12,29,9,15,763.0,49.0,1.6,7.1,266.5,587.82,492.68
2018,12,29,9,30,793.0,52.0,1.6,7.8,303.0,628.63,522.9
2018,12,29,9,45,813.0,54.5,1.65,8.45,335.0,660.18,545.54
2018,12,29,10,0,833.0,57.0,1.7,9.1,367.0,683.42,561.42
2018,12,29,10,15,848.0,59.0,1.65,9.55,394.0,705.87,576.08
2018,12,29,10,30,863.0,61.0,1.6,10.0,421.0,725.54,588.39
2018,12,29,10,45,873.0,62.0,1.6,10.45,441.0,737.19,595.14
2018,12,29,11,0,883.0,63.0,1.6,10.9,461.0,745.66,599.65
2018,12,29,11,15,889.0,63.5,1.7,11.25,474.5,747.21,600.34
2018,12,29,11,30,895.0,64.0,1.8,11.6,488.0,745.42,598.73
2018,12,29,11,45,897.0,65.0,1.9,11.95,494.0,737.91,593.03
2018,12,29,12,0,899.0,66.0,2.0,12.3,500.0,727.07,584.98
2018,12,29,12,15,895.0,66.5,2.05,12.55,497.5,708.14,570.87
2018,12,29,12,30,891.0,67.0,2.1,12.8,495.0,686.2,554.63
2018,12,29,12,45,883.5,68.0,2.2,13.0,486.0,659.67,534.5
2018,12,29,13,0,876.0,69.0,2.3,13.2,477.0,630.56,511.47
2018,12,29,13,15,867.0,68.0,2.25,13.25,460.5,595.89,483.35
2018,12,29,13,30,858.0,67.0,2.2,13.3,444.0,559.14,453.1
2018,12,29,13,45,845.0,66.0,2.15,13.3,421.0,520.51,420.77
2018,12,29,14,0,832.0,65.0,2.1,13.3,398.0,477.98,384.64
2018,12,29,14,15,813.0,63.0,1.85,13.1,369.0,430.62,343.56
2018,12,29,14,30,794.0,61.0,1.6,12.9,340.0,382.96,301.31
2018,12,29,14,45,733.0,62.0,1.4,12.7,299.5,323.79,249.85
2018,12,29,15,0,672.0,63.0,1.2,12.5,259.0,268.42,201.14
2018,12,29,15,15,572.0,62.0,1.2,12.5,213.0,206.44,148.58
2018,12,29,15,30,472.0,61.0,1.2,12.5,167.0,153.78,104.94
2018,12,29,15,45,443.5,51.5,0.95,11.4,135.0,112.93,70.3
2018,12,29,16,0,415.0,42.0,0.7,10.3,103.0,74.84,40.92
2018,12,29,16,15,377.5,33.5,0.65,10.15,75.0,40.33,19.73
2018,12,29,16,30,340.0,25.0,0.6,10.0,47.0,20.88,4.7
2018,12,29,16,45,184.0,14.0,0.55,9.9,24.5,13.34,0.0
2018,12,29,17,0,28.0,3.0,0.5,9.8,2.0,0.0,0.0
2018,12,29,17,15,14.0,1.5,0.5,9.7,1.0,0.0,0.0
2018,12,29,17,30,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,12,29,17,45,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2018,12,29,18,0,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,12,29,18,15,0.0,0.0,0.65,9.2,0.0,0.0,0.0
2018,12,29,18,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,12,29,18,45,0.0,0.0,0.75,8.8,0.0,0.0,0.0
2018,12,29,19,0,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,12,29,19,15,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,12,29,19,30,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,12,29,19,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2018,12,29,20,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,12,29,20,15,0.0,0.0,0.95,7.7,0.0,0.0,0.0
2018,12,29,20,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,29,20,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2018,12,29,21,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,12,29,21,15,0.0,0.0,1.1,7.25,0.0,0.0,0.0
2018,12,29,21,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,12,29,21,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2018,12,29,22,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,12,29,22,15,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,12,29,22,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,29,22,45,0.0,0.0,1.2,6.55,0.0,0.0,0.0
2018,12,29,23,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,12,29,23,15,0.0,0.0,1.2,6.35,0.0,0.0,0.0
2018,12,29,23,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,12,29,23,45,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,12,30,0,0,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,12,30,0,15,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,12,30,0,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,12,30,0,45,0.0,0.0,1.15,6.05,0.0,0.0,0.0
2018,12,30,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,12,30,1,15,0.0,0.0,1.05,6.05,0.0,0.0,0.0
2018,12,30,1,30,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,12,30,1,45,0.0,0.0,0.95,6.15,0.0,0.0,0.0
2018,12,30,2,0,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,12,30,2,15,0.0,0.0,0.8,6.35,0.0,0.0,0.0
2018,12,30,2,30,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2018,12,30,2,45,0.0,0.0,0.6,6.6,0.0,0.0,0.0
2018,12,30,3,0,0.0,0.0,0.5,6.7,0.0,0.0,0.0
2018,12,30,3,15,0.0,0.0,0.4,6.7,0.0,0.0,0.0
2018,12,30,3,30,0.0,0.0,0.3,6.7,0.0,0.0,0.0
2018,12,30,3,45,0.0,0.0,0.2,6.65,0.0,0.0,0.0
2018,12,30,4,0,0.0,0.0,0.1,6.6,0.0,0.0,0.0
2018,12,30,4,15,0.0,0.0,0.25,6.3,0.0,0.0,0.0
2018,12,30,4,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2018,12,30,4,45,0.0,0.0,0.55,5.75,0.0,0.0,0.0
2018,12,30,5,0,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2018,12,30,5,15,0.0,0.0,0.75,5.3,0.0,0.0,0.0
2018,12,30,5,30,0.0,0.0,0.8,5.1,0.0,0.0,0.0
2018,12,30,5,45,0.0,0.0,0.9,4.9,0.0,0.0,0.0
2018,12,30,6,0,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,12,30,6,15,0.0,0.0,1.2,4.65,0.0,0.0,0.0
2018,12,30,6,30,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,12,30,6,45,0.0,0.0,1.65,4.6,0.0,0.0,0.0
2018,12,30,7,0,0.0,0.0,1.9,4.6,0.0,0.0,0.0
2018,12,30,7,15,33.5,4.0,1.95,4.7,4.5,0.0,0.0
2018,12,30,7,30,67.0,8.0,2.0,4.8,9.0,35.98,0.0
2018,12,30,7,45,148.5,21.5,2.1,4.95,33.0,112.89,8.16
2018,12,30,8,0,230.0,35.0,2.2,5.1,57.0,187.42,144.74
2018,12,30,8,15,287.0,45.5,2.05,5.35,87.0,237.28,196.76
2018,12,30,8,30,344.0,56.0,1.9,5.6,117.0,291.47,246.41
2018,12,30,8,45,446.5,61.5,1.75,5.8,161.0,373.5,317.75
2018,12,30,9,0,549.0,67.0,1.6,6.0,205.0,458.48,389.09
2018,12,30,9,15,651.5,64.5,1.45,6.4,252.5,537.23,452.71
2018,12,30,9,30,754.0,62.0,1.3,6.8,300.0,614.4,512.04
2018,12,30,9,45,782.5,63.0,1.15,7.15,333.0,649.57,535.87
2018,12,30,10,0,811.0,64.0,1.0,7.5,366.0,682.81,557.65
2018,12,30,10,15,829.5,65.5,0.9,7.85,393.5,707.08,572.62
2018,12,30,10,30,848.0,67.0,0.8,8.2,421.0,728.62,585.26
2018,12,30,10,45,809.5,78.5,0.7,8.55,429.5,716.72,573.46
2018,12,30,11,0,771.0,90.0,0.6,8.9,438.0,700.89,559.36
2018,12,30,11,15,769.5,92.5,0.85,9.35,448.5,699.25,560.48
2018,12,30,11,30,768.0,95.0,1.1,9.8,459.0,694.62,558.83
2018,12,30,11,45,835.0,81.5,1.3,10.3,482.0,718.82,577.53
2018,12,30,12,0,902.0,68.0,1.5,10.8,505.0,732.77,588.28
2018,12,30,12,15,900.0,68.5,1.65,11.25,503.5,715.24,575.65
2018,12,30,12,30,898.0,69.0,1.8,11.7,502.0,694.61,560.93
2018,12,30,12,45,892.0,69.0,1.95,12.1,492.5,667.78,540.78
2018,12,30,13,0,886.0,69.0,2.1,12.5,483.0,638.28,517.59
2018,12,30,13,15,877.5,68.5,2.05,12.75,467.0,604.22,489.62
2018,12,30,13,30,869.0,68.0,2.0,13.0,451.0,568.0,459.52
2018,12,30,13,45,855.0,67.5,2.0,13.25,428.0,529.04,426.85
2018,12,30,14,0,841.0,67.0,2.0,13.5,405.0,486.17,390.42
2018,12,30,14,15,821.0,65.0,1.8,13.4,375.5,437.97,348.82
2018,12,30,14,30,801.0,63.0,1.6,13.3,346.0,389.53,306.11
2018,12,30,14,45,772.0,60.5,1.35,13.2,311.0,337.46,259.65
2018,12,30,15,0,743.0,58.0,1.1,13.1,276.0,286.61,213.52
2018,12,30,15,15,681.0,56.0,1.1,13.1,235.0,229.57,163.53
2018,12,30,15,30,619.0,54.0,1.1,13.1,194.0,176.94,117.92
2018,12,30,15,45,459.5,51.0,1.05,11.6,143.5,115.78,71.95
2018,12,30,16,0,300.0,48.0,1.0,10.1,93.0,70.24,41.61
2018,12,30,16,15,248.0,37.0,1.05,9.55,66.0,39.3,21.31
2018,12,30,16,30,196.0,26.0,1.1,9.0,39.0,20.59,5.67
2018,12,30,16,45,110.0,15.0,1.15,8.5,21.0,14.3,0.0
2018,12,30,17,0,24.0,4.0,1.2,8.0,3.0,0.0,0.0
2018,12,30,17,15,12.0,2.0,1.25,7.8,1.5,0.0,0.0
2018,12,30,17,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,12,30,17,45,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,12,30,18,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,12,30,18,15,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,12,30,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,12,30,18,45,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,12,30,19,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,12,30,19,15,0.0,0.0,1.25,6.75,0.0,0.0,0.0
2018,12,30,19,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,30,19,45,0.0,0.0,1.15,6.7,0.0,0.0,0.0
2018,12,30,20,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,12,30,20,15,0.0,0.0,1.1,6.65,0.0,0.0,0.0
2018,12,30,20,30,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,12,30,20,45,0.0,0.0,1.05,6.55,0.0,0.0,0.0
2018,12,30,21,0,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,12,30,21,15,0.0,0.0,1.05,6.4,0.0,0.0,0.0
2018,12,30,21,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,12,30,21,45,0.0,0.0,1.1,6.15,0.0,0.0,0.0
2018,12,30,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,12,30,22,15,0.0,0.0,1.15,5.9,0.0,0.0,0.0
2018,12,30,22,30,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,12,30,22,45,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,12,30,23,0,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,12,30,23,15,0.0,0.0,1.25,5.55,0.0,0.0,0.0
2018,12,30,23,30,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,12,30,23,45,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,12,31,0,0,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,12,31,0,15,0.0,0.0,1.75,5.35,0.0,0.0,0.0
2018,12,31,0,30,0.0,0.0,2.0,5.4,0.0,0.0,0.0
2018,12,31,0,45,0.0,0.0,2.3,5.45,0.0,0.0,0.0
2018,12,31,1,0,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2018,12,31,1,15,0.0,0.0,2.6,5.25,0.0,0.0,0.0
2018,12,31,1,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2018,12,31,1,45,0.0,0.0,2.6,4.75,0.0,0.0,0.0
2018,12,31,2,0,0.0,0.0,2.6,4.5,0.0,0.0,0.0
2018,12,31,2,15,0.0,0.0,2.6,4.3,0.0,0.0,0.0
2018,12,31,2,30,0.0,0.0,2.6,4.1,0.0,0.0,0.0
2018,12,31,2,45,0.0,0.0,2.55,3.95,0.0,0.0,0.0
2018,12,31,3,0,0.0,0.0,2.5,3.8,0.0,0.0,0.0
2018,12,31,3,15,0.0,0.0,2.55,3.7,0.0,0.0,0.0
2018,12,31,3,30,0.0,0.0,2.6,3.6,0.0,0.0,0.0
2018,12,31,3,45,0.0,0.0,2.7,3.5,0.0,0.0,0.0
2018,12,31,4,0,0.0,0.0,2.8,3.4,0.0,0.0,0.0
2018,12,31,4,15,0.0,0.0,3.05,3.4,0.0,0.0,0.0
2018,12,31,4,30,0.0,0.0,3.3,3.4,0.0,0.0,0.0
2018,12,31,4,45,0.0,0.0,3.55,3.4,0.0,0.0,0.0
2018,12,31,5,0,0.0,0.0,3.8,3.4,0.0,0.0,0.0
2018,12,31,5,15,0.0,0.0,3.95,3.35,0.0,0.0,0.0
2018,12,31,5,30,0.0,0.0,4.1,3.3,0.0,0.0,0.0
2018,12,31,5,45,0.0,0.0,4.25,3.3,0.0,0.0,0.0
2018,12,31,6,0,0.0,0.0,4.4,3.3,0.0,0.0,0.0
2018,12,31,6,15,0.0,0.0,4.5,3.3,0.0,0.0,0.0
2018,12,31,6,30,0.0,0.0,4.6,3.3,0.0,0.0,0.0
2018,12,31,6,45,0.0,0.0,4.7,3.25,0.0,0.0,0.0
2018,12,31,7,0,0.0,0.0,4.8,3.2,0.0,0.0,0.0
2018,12,31,7,15,80.5,5.5,4.85,3.55,6.5,0.0,0.0
2018,12,31,7,30,161.0,11.0,4.9,3.9,13.0,78.51,0.0
2018,12,31,7,45,318.0,19.0,4.95,4.25,43.0,183.54,11.87
2018,12,31,8,0,475.0,27.0,5.0,4.6,73.0,294.54,230.16
2018,12,31,8,15,512.5,35.5,5.15,5.25,107.5,342.65,286.96
2018,12,31,8,30,550.0,44.0,5.3,5.9,142.0,398.14,339.58
2018,12,31,8,45,673.0,42.0,5.4,6.5,191.0,483.18,415.46
2018,12,31,9,0,796.0,40.0,5.5,7.1,240.0,572.34,492.66
2018,12,31,9,15,825.0,43.5,5.75,7.7,278.5,615.85,529.13
2018,12,31,9,30,854.0,47.0,6.0,8.3,317.0,658.11,563.16
2018,12,31,9,45,873.0,49.5,6.2,8.9,350.5,690.25,588.05
2018,12,31,10,0,892.0,52.0,6.4,9.5,384.0,720.02,610.57
2018,12,31,10,15,906.5,53.5,6.4,9.9,412.0,742.48,626.75
2018,12,31,10,30,921.0,55.0,6.4,10.3,440.0,761.96,640.39
2018,12,31,10,45,930.5,56.5,6.45,10.7,461.5,774.48,648.66
2018,12,31,11,0,940.0,58.0,6.5,11.1,483.0,783.59,654.3
2018,12,31,11,15,945.0,59.0,6.45,11.35,497.0,785.16,654.13
2018,12,31,11,30,950.0,60.0,6.4,11.6,511.0,783.17,651.32
2018,12,31,11,45,951.5,61.0,6.35,11.85,517.5,775.02,643.86
2018,12,31,12,0,953.0,62.0,6.3,12.1,524.0,763.33,633.81
2018,12,31,12,15,950.5,62.5,6.25,12.2,522.5,744.74,618.88
2018,12,31,12,30,948.0,63.0,6.2,12.3,521.0,722.89,601.51
2018,12,31,12,45,941.0,64.0,6.15,12.4,512.0,695.52,579.51
2018,12,31,13,0,934.0,65.0,6.1,12.5,503.0,665.33,553.9
2018,12,31,13,15,927.0,64.0,6.1,12.5,486.5,630.22,524.39
2018,12,31,13,30,920.0,63.0,6.1,12.5,470.0,592.72,492.38
2018,12,31,13,45,908.0,62.0,6.05,12.55,446.5,550.37,455.59
2018,12,31,14,0,896.0,61.0,6.0,12.6,423.0,506.41,416.68
2018,12,31,14,15,878.5,59.0,5.8,12.4,393.0,457.54,373.06
2018,12,31,14,30,861.0,57.0,5.6,12.2,363.0,408.05,327.94
2018,12,31,14,45,836.0,55.0,5.4,12.0,328.0,355.92,279.79
2018,12,31,15,0,811.0,53.0,5.2,11.8,293.0,303.72,230.82
2018,12,31,15,15,773.0,50.0,5.2,11.8,253.5,248.22,179.2
2018,12,31,15,30,735.0,47.0,5.2,11.8,214.0,195.42,130.6
2018,12,31,15,45,442.0,45.5,3.0,11.55,140.5,109.01,67.34
2018,12,31,16,0,149.0,44.0,0.8,11.3,67.0,53.84,33.73
2018,12,31,16,15,107.5,34.5,0.8,10.95,48.5,33.78,19.63
2018,12,31,16,30,66.0,25.0,0.8,10.6,30.0,20.68,6.61
2018,12,31,16,45,39.0,13.0,0.85,10.2,15.5,12.39,0.0
2018,12,31,17,0,12.0,1.0,0.9,9.8,1.0,0.0,0.0
2018,12,31,17,15,6.0,0.5,0.9,9.65,0.5,0.0,0.0
2018,12,31,17,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,12,31,17,45,0.0,0.0,0.85,9.35,0.0,0.0,0.0
2018,12,31,18,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,12,31,18,15,0.0,0.0,0.8,9.25,0.0,0.0,0.0
2018,12,31,18,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,12,31,18,45,0.0,0.0,0.75,9.35,0.0,0.0,0.0
2018,12,31,19,0,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,12,31,19,15,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,12,31,19,30,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,12,31,19,45,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,12,31,20,0,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,12,31,20,15,0.0,0.0,0.75,9.2,0.0,0.0,0.0
2018,12,31,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,12,31,20,45,0.0,0.0,0.85,8.85,0.0,0.0,0.0
2018,12,31,21,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,12,31,21,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2018,12,31,21,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,12,31,21,45,0.0,0.0,1.05,8.1,0.0,0.0,0.0
2018,12,31,22,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,12,31,22,15,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,12,31,22,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,12,31,22,45,0.0,0.0,1.05,7.9,0.0,0.0,0.0
2018,12,31,23,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,12,31,23,15,0.0,0.0,0.95,7.8,0.0,0.0,0.0
2018,12,31,23,30,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,12,31,23,45,0.0,0.0,0.9,7.7,0.0,0.0,0.0
